Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,15.25,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,25.7,12.87
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,62.03,34.04
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,111.32,68.82
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,163.21,111.74
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,223.7,164.36
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,283.63,217.61
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,348.63,273.99
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,410.48,326.28
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,475.03,378.56
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,535.63,425.51
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,597.11,470.97
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,654.19,511.06
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,710.87,548.95
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,759.87,579.15
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,810.81,609.92
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,855.42,634.84
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,897.91,657.64
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,936.13,679.74
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,971.47,699.83
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,1000.78,717.06
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,1026.73,732.27
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,1045.71,743.68
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,1060.97,752.98
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,1070.98,759.09
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,1077.1,763.0
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,1076.71,765.39
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,1072.4,765.37
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,1061.69,760.49
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,1047.17,753.3
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,1027.42,743.95
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,1004.08,732.13
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,974.44,715.84
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,941.6,697.17
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,903.48,674.53
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,862.68,649.72
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,815.98,620.28
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,767.3,588.9
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,714.42,553.15
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,663.08,516.16
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,604.31,473.8
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,545.65,429.78
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,481.16,379.38
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,418.53,328.5
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,352.79,273.39
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,291.25,220.13
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,224.76,163.04
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,166.75,113.52
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,106.97,66.49
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,60.19,33.65
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,26.45,12.01
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,16.2,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,12.87,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,21.98,11.0
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,52.04,30.42
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,111.44,71.13
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,164.8,114.21
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,230.4,170.41
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,290.71,224.88
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,355.94,282.83
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,417.86,337.03
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,482.31,391.72
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,542.91,441.79
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,604.25,490.88
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,661.53,535.64
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,718.27,578.85
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,769.9,616.11
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,815.37,648.42
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,859.03,678.77
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,900.31,707.2
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,937.06,732.65
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,970.94,756.03
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,998.93,775.24
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,1023.56,792.17
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,1041.72,804.96
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,1056.21,815.34
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,1064.92,821.83
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,1069.82,825.83
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,1068.37,826.21
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,1063.07,824.02
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,1050.97,816.77
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,1035.17,807.0
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,1013.43,793.34
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,988.34,777.24
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,905.59,718.7
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,822.28,658.84
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,653.27,526.18
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,484.95,389.95
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,377.36,305.07
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,267.3,216.1
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,226.67,183.23
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,183.14,147.62
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,210.35,171.62
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,229.34,188.45
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,225.67,185.73
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,214.64,176.4
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,199.06,162.27
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,179.65,143.48
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,151.62,117.4
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,123.02,90.62
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,84.63,58.29
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,51.87,32.56
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,25.94,13.06
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,13.34,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,9.53,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,15.77,6.37
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,26.46,16.92
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,37.16,26.62
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,46.04,34.19
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,56.73,43.35
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,39.79,28.98
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,21.34,13.02
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,23.2,14.58
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,25.07,16.13
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,72.67,57.03
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,121.42,98.22
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,235.61,193.74
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,353.57,289.44
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,423.74,345.36
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,490.39,397.94
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,489.99,396.56
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,487.54,393.84
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,542.71,437.01
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,599.18,480.57
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,568.88,455.31
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,535.54,427.89
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,415.97,334.35
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,307.56,247.5
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,358.02,288.22
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,408.71,328.28
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,418.08,337.07
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,414.6,336.05
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,633.33,510.52
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,846.65,671.41
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,823.71,653.65
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,798.94,636.11
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,657.85,529.45
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,531.24,431.15
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,452.87,370.68
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,375.9,309.89
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,549.75,453.72
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,697.34,570.72
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,674.07,553.17
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,642.41,529.42
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,537.8,444.74
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,441.95,365.94
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,384.05,317.54
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,329.07,270.61
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,299.95,243.15
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,264.56,208.17
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,211.64,159.43
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,161.68,113.54
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,109.48,69.46
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,65.6,36.61
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,26.98,13.29
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,15.25,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.77,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,19.06,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,32.26,17.34
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,70.98,41.33
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,121.0,78.32
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,174.18,123.92
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,234.73,177.97
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,294.84,232.12
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,360.25,289.84
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,422.35,343.53
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,487.34,397.72
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,548.27,446.76
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,610.22,494.78
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,667.5,537.99
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,724.41,579.59
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,777.86,615.39
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,825.43,646.15
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,871.2,674.55
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,914.94,700.88
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,951.75,723.37
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,985.57,743.7
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,1013.81,759.64
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,1038.62,773.26
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,1057.92,783.54
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,1073.5,791.49
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,1083.25,796.5
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,1089.13,799.24
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,1087.53,797.69
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,1082.02,793.9
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,1072.19,786.68
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,1058.55,777.22
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,1037.77,763.63
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,1013.47,747.95
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,982.51,727.9
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,948.48,705.91
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,910.38,683.1
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,869.55,658.16
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,820.3,626.44
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,773.32,595.91
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,721.31,561.19
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,667.89,522.75
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,609.55,481.27
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,551.15,437.66
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,487.52,387.09
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,425.19,335.82
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,357.1,278.45
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,293.26,223.12
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,230.03,168.24
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,173.16,118.79
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,116.58,72.98
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,71.07,40.4
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,29.75,15.42
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,18.11,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.62,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,8.33,1.01
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,12.04,4.69
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,15.75,8.1
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,30.62,21.23
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,45.53,34.27
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,52.06,39.87
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,58.59,45.38
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,58.13,44.78
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,57.68,44.18
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,94.02,74.88
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,131.1,105.59
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,141.92,114.03
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,152.75,122.46
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,180.03,144.29
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,207.62,166.04
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,289.3,231.45
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,368.3,292.81
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,516.92,406.99
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,672.37,520.42
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,686.64,528.21
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,699.35,536.23
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,703.31,538.25
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,693.84,531.1
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,680.46,520.86
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,665.72,509.69
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,622.69,477.76
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,578.98,445.2
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,574.77,442.94
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,569.84,439.88
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,572.09,442.57
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,573.15,444.36
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,614.58,477.73
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,661.15,513.97
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,635.43,496.22
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,608.32,477.72
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,620.17,489.63
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,616.88,489.87
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,646.43,515.41
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,653.6,523.04
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,607.03,487.72
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,556.84,448.54
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,497.0,399.62
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,437.5,349.28
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,371.19,291.95
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,307.67,235.34
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,242.93,177.59
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,182.78,124.03
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,122.92,74.49
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,73.17,38.53
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,29.62,14.9
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,16.94,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,8.58,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,17.12,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,32.85,16.9
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,72.65,39.28
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,127.33,78.95
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,182.69,126.51
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,246.06,183.16
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,306.86,238.62
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,371.57,296.34
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,434.2,351.01
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,498.7,405.38
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,559.5,455.11
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,620.67,503.45
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,674.9,545.18
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,730.2,585.58
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,781.98,621.18
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,832.18,655.05
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,877.4,684.84
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,920.29,712.63
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,956.82,736.26
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,990.21,757.62
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,1017.87,774.79
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,1041.98,789.55
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,1060.38,800.64
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,1074.99,809.29
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,1083.71,814.64
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,1088.49,817.54
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,1086.81,815.93
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,1081.2,811.86
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,1054.62,793.68
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,1024.73,773.49
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,1014.64,766.95
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,1000.21,757.42
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,971.92,738.55
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,940.33,717.52
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,906.66,694.87
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,869.61,669.8
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,823.26,638.44
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,774.86,605.35
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,722.21,568.88
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,668.35,529.34
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,611.58,485.06
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,552.43,437.96
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,488.88,386.92
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,426.78,335.43
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,361.94,280.28
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,299.67,225.91
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,235.16,170.07
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,176.83,119.48
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,119.12,72.72
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,71.77,38.92
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,30.45,15.83
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,15.93,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,7.63,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,17.39,0.0
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,35.71,18.71
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,75.51,41.47
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,127.78,79.85
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,182.28,125.99
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,244.15,180.28
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,305.63,234.81
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,370.35,290.79
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,431.53,342.6
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,494.78,394.22
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,554.99,442.05
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,615.57,488.54
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,669.4,528.59
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,724.38,567.37
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,775.21,601.51
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,824.48,634.1
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,869.3,663.07
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,911.83,690.19
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,947.86,712.96
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,980.84,733.6
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,1007.27,749.7
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,1030.16,763.51
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,1048.41,774.47
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,1062.9,783.08
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,1070.98,787.5
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,1075.16,789.56
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,1074.98,789.11
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,1070.88,786.28
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,1059.32,779.05
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,1043.97,769.49
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,1023.46,757.07
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,999.39,742.35
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,969.53,723.74
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,936.5,702.94
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,898.76,679.18
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,858.35,653.34
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,812.61,623.69
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,764.89,592.17
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,712.32,555.9
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,658.58,516.64
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,602.28,475.45
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,543.58,430.83
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,481.9,381.82
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,421.52,332.03
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,357.8,277.97
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,297.1,224.83
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,233.34,168.9
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,175.91,118.48
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,119.16,71.96
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,71.77,37.9
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,29.94,15.16
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,16.6,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,8.58,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,18.16,0.0
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,37.47,19.78
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,77.38,42.84
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,128.98,81.1
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,182.94,126.93
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,244.07,180.66
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,303.62,233.63
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,367.81,289.03
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,428.33,339.73
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,490.84,389.8
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,550.54,436.38
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,610.68,481.59
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,666.78,521.77
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,719.14,557.19
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,769.86,589.89
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,819.05,620.95
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,863.32,647.43
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,905.33,671.97
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,941.34,693.19
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,974.36,712.35
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,1002.32,728.18
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,1026.87,741.84
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,1044.85,751.19
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,1059.12,758.35
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,1068.09,762.97
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,1073.21,765.37
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,1072.41,764.38
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,1067.72,761.17
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,1057.64,754.79
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,1043.74,746.2
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,1023.16,733.71
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,999.01,719.08
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,970.1,701.61
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,937.99,682.07
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,899.56,659.18
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,858.42,634.24
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,813.5,605.93
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,766.55,575.88
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,713.82,541.27
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,659.92,503.73
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,603.55,463.07
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,544.96,419.43
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,482.78,371.78
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,422.11,323.48
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,358.32,271.12
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,296.93,219.12
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,234.33,165.95
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,177.05,117.1
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,120.83,72.09
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,73.72,38.86
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,31.89,16.48
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,18.48,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,10.48,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,10.48,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,20.27,3.51
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,42.81,24.0
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,82.87,47.28
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,135.61,86.24
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,190.32,132.51
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,252.61,187.01
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,313.5,240.88
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,378.02,296.25
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,421.37,333.41
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,458.98,363.86
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,532.27,420.27
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,610.62,478.1
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,666.88,517.44
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,722.53,555.01
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,758.03,576.92
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,791.2,596.86
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,845.51,631.36
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,902.61,666.85
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,911.65,670.9
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,909.88,668.6
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,901.07,660.3
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,885.45,647.15
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,875.14,638.05
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,861.21,626.56
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,874.59,635.12
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,885.76,641.97
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,888.04,642.82
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,887.94,642.29
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,940.99,680.48
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,988.55,712.45
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,1001.18,720.12
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,1005.47,723.05
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,976.31,704.85
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,943.98,684.97
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,903.57,660.16
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,860.77,633.62
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,812.18,602.91
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,765.89,573.36
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,713.63,539.12
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,659.95,501.44
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,604.36,460.93
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,548.4,418.94
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,486.6,371.5
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,425.98,323.38
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,360.97,270.65
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,299.55,219.2
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,234.74,165.46
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,176.83,117.29
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,120.92,73.23
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,74.68,40.83
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,33.84,18.31
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,18.29,0.0
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,10.48,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,20.14,5.49
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,38.21,22.34
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,71.45,44.67
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,111.87,75.77
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,156.46,113.0
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,206.82,156.07
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,265.68,205.37
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,335.44,262.88
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,406.04,319.9
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,485.14,381.96
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,544.78,427.54
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,604.82,471.89
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,660.41,511.35
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,715.61,549.21
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,767.87,581.69
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,819.26,612.13
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,859.61,634.32
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,902.96,657.89
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,938.64,676.72
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,971.42,693.44
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,998.69,707.65
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,1022.64,719.8
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,1040.68,730.27
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,1055.09,738.69
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,1062.77,744.2
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,1066.69,747.59
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,1064.8,747.05
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,1059.14,744.41
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,1047.77,739.4
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,1032.75,732.19
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,1012.71,720.44
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,989.24,706.66
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,960.13,690.04
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,927.98,671.39
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,889.7,648.71
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,848.87,624.1
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,803.35,595.61
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,759.72,568.04
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,707.87,533.95
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,655.05,496.78
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,596.76,455.64
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,538.57,413.02
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,477.31,366.51
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,417.08,318.99
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,353.78,267.52
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,293.76,217.07
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,232.13,165.23
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,176.36,118.13
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,120.85,74.03
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,74.9,41.54
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,33.59,18.26
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,19.07,0.2
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
