Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.5,2.85,9.05,2.5,0.0,0.0
2018,5,14,5,0,18.0,5.0,2.8,9.1,5.0,4.77,0.0
2018,5,14,5,15,107.5,19.5,2.9,9.35,28.5,18.59,0.0
2018,5,14,5,30,197.0,34.0,3.0,9.6,52.0,26.75,15.79
2018,5,14,5,45,242.5,42.5,3.1,9.9,78.0,32.57,23.1
2018,5,14,6,0,288.0,51.0,3.2,10.2,104.0,59.11,35.54
2018,5,14,6,15,178.5,59.0,3.15,10.65,95.0,74.02,50.28
2018,5,14,6,30,69.0,67.0,3.1,11.1,86.0,74.36,55.64
2018,5,14,6,45,39.0,93.5,3.1,11.5,104.5,95.87,75.51
2018,5,14,7,0,9.0,120.0,3.1,11.9,123.0,113.58,91.37
2018,5,14,7,15,12.0,141.0,3.05,12.4,146.0,134.92,108.86
2018,5,14,7,30,15.0,162.0,3.0,12.9,169.0,156.72,126.46
2018,5,14,7,45,12.5,172.5,3.0,13.4,179.0,166.58,133.99
2018,5,14,8,0,10.0,183.0,3.0,13.9,189.0,176.12,141.13
2018,5,14,8,15,35.0,212.0,3.0,14.4,234.5,221.55,177.61
2018,5,14,8,30,60.0,241.0,3.0,14.9,280.0,267.57,214.01
2018,5,14,8,45,74.0,271.0,3.05,15.35,322.0,309.7,246.65
2018,5,14,9,0,88.0,301.0,3.1,15.8,364.0,353.21,279.89
2018,5,14,9,15,152.5,327.5,3.2,16.25,444.0,439.34,346.59
2018,5,14,9,30,217.0,354.0,3.3,16.7,524.0,524.71,411.14
2018,5,14,9,45,323.0,340.0,3.4,17.1,604.5,616.11,480.36
2018,5,14,10,0,429.0,326.0,3.5,17.5,685.0,714.3,552.89
2018,5,14,10,15,546.0,285.0,3.65,17.8,757.0,793.54,611.75
2018,5,14,10,30,663.0,244.0,3.8,18.1,829.0,878.99,674.01
2018,5,14,10,45,772.5,190.5,4.0,18.4,887.0,939.72,715.74
2018,5,14,11,0,882.0,137.0,4.2,18.7,945.0,998.59,755.45
2018,5,14,11,15,885.5,137.5,4.3,18.85,957.5,1015.58,766.28
2018,5,14,11,30,889.0,138.0,4.4,19.0,970.0,1029.21,775.21
2018,5,14,11,45,890.5,137.5,4.55,19.15,975.0,1036.42,780.76
2018,5,14,12,0,892.0,137.0,4.7,19.3,980.0,1040.13,784.08
2018,5,14,12,15,890.0,137.5,4.8,19.3,976.5,1037.81,783.41
2018,5,14,12,30,888.0,138.0,4.9,19.3,973.0,1032.0,780.49
2018,5,14,12,45,884.0,139.0,5.0,19.3,962.5,1021.23,774.28
2018,5,14,13,0,880.0,140.0,5.1,19.3,952.0,1007.09,765.82
2018,5,14,13,15,876.5,139.0,5.15,19.15,934.5,988.15,754.14
2018,5,14,13,30,873.0,138.0,5.2,19.0,917.0,965.99,740.25
2018,5,14,13,45,868.5,136.0,5.25,18.85,893.0,938.8,722.81
2018,5,14,14,0,864.0,134.0,5.3,18.7,869.0,908.67,703.22
2018,5,14,14,15,857.0,131.0,5.3,18.45,838.0,872.61,679.22
2018,5,14,14,30,850.0,128.0,5.3,18.2,807.0,838.7,656.64
2018,5,14,14,45,840.0,125.5,5.35,17.95,770.0,795.42,627.23
2018,5,14,15,0,830.0,123.0,5.4,17.7,733.0,750.29,596.1
2018,5,14,15,15,815.5,120.5,5.4,17.7,691.0,700.41,559.47
2018,5,14,15,30,801.0,118.0,5.4,17.7,649.0,649.57,520.36
2018,5,14,15,45,784.0,114.0,5.35,16.95,603.0,595.04,478.76
2018,5,14,16,0,767.0,110.0,5.3,16.2,557.0,540.37,435.76
2018,5,14,16,15,745.5,105.5,5.2,15.75,508.5,482.44,388.28
2018,5,14,16,30,724.0,101.0,5.1,15.3,460.0,425.81,340.47
2018,5,14,16,45,693.5,96.0,5.05,14.8,409.5,366.39,289.27
2018,5,14,17,0,663.0,91.0,5.0,14.3,359.0,309.48,238.93
2018,5,14,17,15,620.0,84.5,4.85,13.75,308.0,250.53,186.53
2018,5,14,17,30,577.0,78.0,4.7,13.2,257.0,196.15,138.21
2018,5,14,17,45,516.0,70.0,4.6,12.7,208.0,142.46,92.94
2018,5,14,18,0,455.0,62.0,4.5,12.2,159.0,96.05,57.58
2018,5,14,18,15,363.0,52.0,4.25,11.75,116.0,53.02,31.71
2018,5,14,18,30,271.0,42.0,4.0,11.3,73.0,32.71,22.52
2018,5,14,18,45,163.0,27.5,3.8,10.85,43.5,21.79,7.27
2018,5,14,19,0,55.0,13.0,3.6,10.4,14.0,12.39,0.0
2018,5,14,19,15,27.5,6.5,3.55,10.25,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,15,4,45,8.0,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,15,5,0,16.0,4.0,1.9,9.2,4.0,3.81,0.0
2018,5,15,5,15,89.5,16.5,2.15,9.65,24.0,13.04,0.0
2018,5,15,5,30,163.0,29.0,2.4,10.1,44.0,22.58,12.68
2018,5,15,5,45,207.0,37.0,2.65,10.6,68.0,28.12,19.17
2018,5,15,6,0,251.0,45.0,2.9,11.1,92.0,52.11,30.62
2018,5,15,6,15,143.5,47.0,2.9,11.5,75.5,59.47,39.22
2018,5,15,6,30,36.0,49.0,2.9,11.9,59.0,52.22,37.92
2018,5,15,6,45,18.0,75.5,2.85,12.3,80.5,74.59,57.92
2018,5,15,7,0,0.0,102.0,2.8,12.7,102.0,94.5,75.21
2018,5,15,7,15,5.0,131.0,2.75,13.15,133.5,123.23,98.87
2018,5,15,7,30,10.0,160.0,2.7,13.6,165.0,152.77,122.84
2018,5,15,7,45,26.5,191.0,2.6,14.05,205.5,192.21,154.55
2018,5,15,8,0,43.0,222.0,2.5,14.5,246.0,232.52,186.49
2018,5,15,8,15,209.0,228.0,2.5,14.95,360.5,344.77,276.93
2018,5,15,8,30,375.0,234.0,2.5,15.4,475.0,466.92,372.81
2018,5,15,8,45,596.0,177.5,2.5,15.9,591.5,588.88,467.33
2018,5,15,9,0,817.0,121.0,2.5,16.4,708.0,718.84,564.91
2018,5,15,9,15,816.0,129.0,2.55,16.8,742.0,761.71,592.9
2018,5,15,9,30,815.0,137.0,2.6,17.2,776.0,802.06,619.44
2018,5,15,9,45,814.5,144.5,2.7,17.6,805.5,839.64,644.11
2018,5,15,10,0,814.0,152.0,2.8,18.0,835.0,874.47,666.7
2018,5,15,10,15,846.0,141.0,2.9,18.35,870.5,916.8,694.43
2018,5,15,10,30,878.0,130.0,3.0,18.7,906.0,951.23,716.51
2018,5,15,10,45,882.5,131.0,3.15,19.05,925.5,976.17,732.56
2018,5,15,11,0,887.0,132.0,3.3,19.4,945.0,997.95,746.58
2018,5,15,11,15,890.0,132.0,3.45,19.6,957.0,1014.01,757.25
2018,5,15,11,30,893.0,132.0,3.6,19.8,969.0,1026.68,765.79
2018,5,15,11,45,894.5,132.0,3.8,20.0,974.0,1034.4,771.48
2018,5,15,12,0,896.0,132.0,4.0,20.2,979.0,1038.62,774.94
2018,5,15,12,15,896.5,131.0,4.15,20.25,976.5,1037.32,774.91
2018,5,15,12,30,897.0,130.0,4.3,20.3,974.0,1032.48,772.62
2018,5,15,12,45,896.0,128.0,4.4,20.35,963.5,1021.62,766.07
2018,5,15,13,0,895.0,126.0,4.5,20.4,953.0,1007.29,757.5
2018,5,15,13,15,891.0,125.5,4.65,20.25,935.5,988.15,746.84
2018,5,15,13,30,887.0,125.0,4.8,20.1,918.0,965.76,733.86
2018,5,15,13,45,881.0,123.5,4.9,19.95,893.0,937.4,716.24
2018,5,15,14,0,875.0,122.0,5.0,19.8,868.0,906.13,696.44
2018,5,15,14,15,866.5,121.0,5.05,19.5,837.0,870.49,673.42
2018,5,15,14,30,858.0,120.0,5.1,19.2,806.0,832.44,648.44
2018,5,15,14,45,846.5,117.5,5.15,18.9,768.5,788.35,618.76
2018,5,15,15,0,835.0,115.0,5.2,18.6,731.0,745.66,589.72
2018,5,15,15,15,821.0,113.0,5.2,18.6,689.5,696.53,554.13
2018,5,15,15,30,807.0,111.0,5.2,18.6,648.0,646.38,515.71
2018,5,15,15,45,788.0,108.0,5.2,17.6,601.5,591.46,474.56
2018,5,15,16,0,769.0,105.0,5.2,16.6,555.0,536.58,432.02
2018,5,15,16,15,743.5,101.5,5.1,16.05,505.5,478.27,384.44
2018,5,15,16,30,718.0,98.0,5.0,15.5,456.0,420.35,335.82
2018,5,15,16,45,691.0,93.0,4.95,14.95,407.0,362.72,286.14
2018,5,15,17,0,664.0,88.0,4.9,14.4,358.0,307.19,236.94
2018,5,15,17,15,622.5,82.0,4.8,13.95,307.5,249.14,185.21
2018,5,15,17,30,581.0,76.0,4.7,13.5,257.0,195.45,137.37
2018,5,15,17,45,522.0,68.0,4.55,13.05,208.5,141.84,92.06
2018,5,15,18,0,463.0,60.0,4.4,12.6,160.0,95.24,56.43
2018,5,15,18,15,375.5,50.5,4.2,12.3,117.5,53.53,31.65
2018,5,15,18,30,288.0,41.0,4.0,12.0,75.0,31.86,21.8
2018,5,15,18,45,177.5,26.5,3.85,11.7,44.5,20.92,7.64
2018,5,15,19,0,67.0,12.0,3.7,11.4,14.0,11.44,0.0
2018,5,15,19,15,33.5,6.0,3.55,11.25,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,4,45,7.5,3.0,2.15,9.2,3.0,0.0,0.0
2018,5,16,5,0,15.0,6.0,2.2,9.4,6.0,5.72,0.0
2018,5,16,5,15,110.0,21.0,2.45,9.9,30.5,16.76,0.0
2018,5,16,5,30,205.0,36.0,2.7,10.4,55.0,28.3,17.54
2018,5,16,5,45,317.0,46.5,2.95,10.9,96.5,35.75,25.88
2018,5,16,6,0,429.0,57.0,3.2,11.4,138.0,74.15,43.31
2018,5,16,6,15,439.5,69.5,3.2,11.85,174.5,115.1,73.39
2018,5,16,6,30,450.0,82.0,3.2,12.3,211.0,155.91,108.19
2018,5,16,6,45,490.0,93.5,3.2,12.75,259.5,205.29,151.07
2018,5,16,7,0,530.0,105.0,3.2,13.2,308.0,260.97,199.81
2018,5,16,7,15,633.0,98.0,3.2,13.65,374.5,324.19,253.37
2018,5,16,7,30,736.0,91.0,3.2,14.1,441.0,399.24,316.33
2018,5,16,7,45,753.0,97.0,3.15,14.55,489.0,455.52,363.87
2018,5,16,8,0,770.0,103.0,3.1,15.0,537.0,512.37,410.24
2018,5,16,8,15,753.5,118.0,3.15,15.4,573.0,559.1,447.36
2018,5,16,8,30,737.0,133.0,3.2,15.8,609.0,602.8,480.86
2018,5,16,8,45,642.5,172.5,3.2,16.2,607.5,615.11,488.39
2018,5,16,9,0,548.0,212.0,3.2,16.6,606.0,613.84,485.17
2018,5,16,9,15,541.0,226.5,3.25,16.9,633.0,647.92,509.67
2018,5,16,9,30,534.0,241.0,3.3,17.2,660.0,679.87,531.92
2018,5,16,9,45,322.0,302.0,3.4,17.5,557.5,576.53,450.3
2018,5,16,10,0,110.0,363.0,3.5,17.8,455.0,457.67,355.2
2018,5,16,10,15,111.0,375.0,3.55,17.95,470.5,475.04,368.17
2018,5,16,10,30,112.0,387.0,3.6,18.1,486.0,492.05,380.25
2018,5,16,10,45,339.0,332.5,3.6,18.25,642.0,664.32,513.55
2018,5,16,11,0,566.0,278.0,3.6,18.4,798.0,847.28,647.84
2018,5,16,11,15,551.0,292.0,3.55,18.5,803.5,854.31,650.03
2018,5,16,11,30,536.0,306.0,3.5,18.6,809.0,860.46,652.88
2018,5,16,11,45,330.5,369.5,3.45,18.75,680.0,714.02,543.68
2018,5,16,12,0,125.0,433.0,3.4,18.9,551.0,564.29,429.44
2018,5,16,12,15,135.5,419.0,3.45,19.0,547.0,560.35,427.89
2018,5,16,12,30,146.0,405.0,3.5,19.1,543.0,555.61,425.03
2018,5,16,12,45,153.5,396.5,3.5,19.2,540.0,552.61,423.18
2018,5,16,13,0,161.0,388.0,3.5,19.3,537.0,548.69,420.7
2018,5,16,13,15,176.0,406.5,3.6,19.3,566.5,578.34,442.97
2018,5,16,13,30,191.0,425.0,3.7,19.3,596.0,606.53,463.96
2018,5,16,13,45,128.0,396.5,3.75,19.3,510.0,514.43,395.29
2018,5,16,14,0,65.0,368.0,3.8,19.3,424.0,416.99,321.71
2018,5,16,14,15,59.0,342.5,3.85,19.15,391.5,383.68,297.45
2018,5,16,14,30,53.0,317.0,3.9,19.0,359.0,350.72,272.97
2018,5,16,14,45,43.5,299.5,3.95,18.85,333.0,323.33,252.36
2018,5,16,15,0,34.0,282.0,4.0,18.7,307.0,296.63,232.11
2018,5,16,15,15,90.5,282.0,4.0,18.7,343.5,333.93,263.03
2018,5,16,15,30,147.0,282.0,4.0,18.7,380.0,370.56,292.71
2018,5,16,15,45,381.5,216.5,4.1,18.15,446.0,449.28,357.98
2018,5,16,16,0,616.0,151.0,4.2,17.6,512.0,496.94,396.66
2018,5,16,16,15,682.0,123.5,4.2,17.2,491.0,468.62,373.28
2018,5,16,16,30,748.0,96.0,4.2,16.8,470.0,432.92,342.6
2018,5,16,16,45,719.0,91.0,4.2,16.4,419.0,371.92,290.65
2018,5,16,17,0,690.0,86.0,4.2,16.0,368.0,314.19,240.07
2018,5,16,17,15,650.0,79.5,4.15,15.45,316.5,254.6,187.52
2018,5,16,17,30,610.0,73.0,4.1,14.9,265.0,199.18,138.5
2018,5,16,17,45,554.0,66.0,4.05,14.4,216.0,145.26,92.99
2018,5,16,18,0,498.0,59.0,4.0,13.9,167.0,97.93,56.9
2018,5,16,18,15,411.5,49.5,3.8,13.35,123.0,54.08,31.02
2018,5,16,18,30,325.0,40.0,3.6,12.8,79.0,32.23,22.12
2018,5,16,18,45,205.5,27.0,3.4,12.25,47.5,21.3,8.63
2018,5,16,19,0,86.0,14.0,3.2,11.7,16.0,13.34,0.0
2018,5,16,19,15,43.0,7.0,3.1,11.45,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,17,4,45,18.0,4.0,1.65,8.65,4.0,0.0,0.0
2018,5,17,5,0,36.0,8.0,1.7,8.9,8.0,7.63,0.0
2018,5,17,5,15,138.5,21.5,2.05,9.6,33.0,17.15,0.0
2018,5,17,5,30,241.0,35.0,2.4,10.3,58.0,27.45,17.07
2018,5,17,5,45,337.0,45.5,2.7,10.95,98.5,36.03,26.16
2018,5,17,6,0,433.0,56.0,3.0,11.6,139.0,73.68,42.67
2018,5,17,6,15,498.0,63.5,3.05,12.2,186.5,116.78,72.13
2018,5,17,6,30,563.0,71.0,3.1,12.8,234.0,167.69,113.1
2018,5,17,6,45,609.0,76.5,3.15,13.4,284.0,219.71,158.51
2018,5,17,7,0,655.0,82.0,3.2,14.0,334.0,276.75,208.93
2018,5,17,7,15,687.5,87.5,3.15,14.55,385.0,333.69,259.2
2018,5,17,7,30,720.0,93.0,3.1,15.1,436.0,393.51,310.61
2018,5,17,7,45,744.0,96.5,3.05,15.65,485.0,450.82,358.59
2018,5,17,8,0,768.0,100.0,3.0,16.2,534.0,508.31,405.12
2018,5,17,8,15,787.0,103.0,3.0,16.6,580.5,563.41,448.64
2018,5,17,8,30,806.0,106.0,3.0,17.0,627.0,618.7,490.92
2018,5,17,8,45,821.0,108.0,2.95,17.45,670.0,670.15,528.82
2018,5,17,9,0,836.0,110.0,2.9,17.9,713.0,720.8,564.46
2018,5,17,9,15,848.0,112.0,2.95,18.3,751.5,764.9,593.97
2018,5,17,9,30,860.0,114.0,3.0,18.7,790.0,810.07,623.9
2018,5,17,9,45,870.0,114.5,3.0,19.1,823.0,850.24,649.63
2018,5,17,10,0,880.0,115.0,3.0,19.5,856.0,888.2,673.56
2018,5,17,10,15,886.0,116.0,3.1,19.85,882.0,920.64,694.32
2018,5,17,10,30,892.0,117.0,3.2,20.2,908.0,950.24,713.12
2018,5,17,10,45,896.0,118.0,3.3,20.6,927.5,974.96,728.46
2018,5,17,11,0,900.0,119.0,3.4,21.0,947.0,996.47,741.7
2018,5,17,11,15,902.0,120.0,3.5,21.2,959.0,1012.71,752.05
2018,5,17,11,30,904.0,121.0,3.6,21.4,971.0,1025.5,760.23
2018,5,17,11,45,904.5,121.5,3.75,21.6,975.5,1032.79,765.25
2018,5,17,12,0,905.0,122.0,3.9,21.8,980.0,1036.55,768.04
2018,5,17,12,15,906.5,120.0,4.05,21.85,977.5,1035.24,768.03
2018,5,17,12,30,908.0,118.0,4.2,21.9,975.0,1030.36,765.75
2018,5,17,12,45,908.5,116.0,4.4,21.95,965.5,1020.91,760.8
2018,5,17,13,0,909.0,114.0,4.6,22.0,956.0,1007.91,753.94
2018,5,17,13,15,905.5,113.0,4.75,21.85,938.5,988.58,743.14
2018,5,17,13,30,902.0,112.0,4.9,21.7,921.0,965.93,730.02
2018,5,17,13,45,897.0,110.5,5.05,21.55,896.5,938.2,713.24
2018,5,17,14,0,892.0,109.0,5.2,21.4,872.0,907.47,694.18
2018,5,17,14,15,885.0,107.0,5.3,21.15,841.0,871.69,671.27
2018,5,17,14,30,878.0,105.0,5.4,20.9,810.0,833.35,646.26
2018,5,17,14,45,868.5,103.0,5.5,20.6,773.5,790.71,617.91
2018,5,17,15,0,859.0,101.0,5.6,20.3,737.0,746.12,587.7
2018,5,17,15,15,846.5,98.5,5.6,20.3,695.5,697.21,552.78
2018,5,17,15,30,834.0,96.0,5.6,20.3,654.0,647.09,514.63
2018,5,17,15,45,818.0,93.5,5.6,19.45,608.5,595.02,475.35
2018,5,17,16,0,802.0,91.0,5.6,18.6,563.0,541.01,433.29
2018,5,17,16,15,781.0,88.0,5.55,18.1,515.0,483.94,386.77
2018,5,17,16,30,760.0,85.0,5.5,17.6,467.0,427.65,339.44
2018,5,17,16,45,731.5,81.0,5.4,17.1,416.5,368.5,288.47
2018,5,17,17,0,703.0,77.0,5.3,16.6,366.0,311.56,238.09
2018,5,17,17,15,662.5,72.5,5.15,16.05,315.5,251.72,184.94
2018,5,17,17,30,622.0,68.0,5.0,15.5,265.0,197.45,136.6
2018,5,17,17,45,564.0,62.0,4.85,14.95,216.0,143.49,91.01
2018,5,17,18,0,506.0,56.0,4.7,14.4,167.0,96.31,55.07
2018,5,17,18,15,417.5,47.5,4.55,14.0,123.5,52.77,29.51
2018,5,17,18,30,329.0,39.0,4.4,13.6,80.0,31.09,21.13
2018,5,17,18,45,207.0,26.5,4.2,13.15,48.5,20.85,8.9
2018,5,17,19,0,85.0,14.0,4.0,12.7,17.0,13.34,0.0
2018,5,17,19,15,42.5,7.0,3.95,12.5,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.25,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.4,8.0,7.63,0.0
2018,5,18,5,15,131.5,22.0,3.1,10.8,33.5,17.52,0.0
2018,5,18,5,30,231.0,36.0,3.3,11.2,59.0,28.21,17.79
2018,5,18,5,45,329.5,47.0,3.5,11.6,100.0,36.11,26.18
2018,5,18,6,0,428.0,58.0,3.7,12.0,141.0,75.47,44.2
2018,5,18,6,15,327.5,78.0,3.75,12.4,152.5,108.06,72.25
2018,5,18,6,30,227.0,98.0,3.8,12.8,164.0,130.03,95.76
2018,5,18,6,45,175.5,127.0,3.85,13.25,184.0,158.94,123.28
2018,5,18,7,0,124.0,156.0,3.9,13.7,204.0,181.74,144.68
2018,5,18,7,15,169.5,176.0,3.85,14.15,251.5,225.48,180.43
2018,5,18,7,30,215.0,196.0,3.8,14.6,299.0,274.4,220.3
2018,5,18,7,45,368.5,184.0,3.8,15.05,383.5,354.67,285.0
2018,5,18,8,0,522.0,172.0,3.8,15.5,468.0,446.12,358.34
2018,5,18,8,15,659.5,142.0,3.8,15.95,548.5,528.2,423.69
2018,5,18,8,30,797.0,112.0,3.8,16.4,629.0,618.92,494.55
2018,5,18,8,45,821.5,111.0,3.75,16.9,675.0,673.31,535.0
2018,5,18,9,0,846.0,110.0,3.7,17.4,721.0,725.07,571.97
2018,5,18,9,15,859.0,110.5,3.7,17.8,759.5,771.48,603.3
2018,5,18,9,30,872.0,111.0,3.7,18.2,798.0,816.33,633.08
2018,5,18,9,45,883.0,111.0,3.75,18.6,831.5,857.22,659.91
2018,5,18,10,0,894.0,111.0,3.8,19.0,865.0,895.92,684.96
2018,5,18,10,15,893.5,116.0,3.8,19.3,889.5,926.93,704.46
2018,5,18,10,30,893.0,121.0,3.8,19.6,914.0,954.7,721.69
2018,5,18,10,45,852.5,149.5,3.85,19.95,920.0,964.45,726.78
2018,5,18,11,0,812.0,178.0,3.9,20.3,926.0,978.22,734.83
2018,5,18,11,15,779.0,201.0,4.0,20.5,926.0,981.09,736.29
2018,5,18,11,30,746.0,224.0,4.1,20.7,926.0,986.76,739.82
2018,5,18,11,45,836.0,169.0,4.15,20.95,959.5,1020.48,761.88
2018,5,18,12,0,926.0,114.0,4.2,21.2,993.0,1048.99,780.17
2018,5,18,12,15,923.0,116.0,4.35,21.2,990.0,1047.19,779.73
2018,5,18,12,30,920.0,118.0,4.5,21.2,987.0,1041.8,777.34
2018,5,18,12,45,914.5,120.0,4.65,21.2,976.0,1030.37,771.38
2018,5,18,13,0,909.0,122.0,4.8,21.2,965.0,1015.51,763.12
2018,5,18,13,15,891.0,129.5,4.9,21.0,943.0,990.81,748.3
2018,5,18,13,30,873.0,137.0,5.0,20.8,921.0,963.33,731.51
2018,5,18,13,45,828.0,158.5,5.1,20.65,886.0,929.65,710.11
2018,5,18,14,0,783.0,180.0,5.2,20.5,851.0,887.7,682.66
2018,5,18,14,15,746.5,190.0,5.2,20.2,811.0,844.71,653.98
2018,5,18,14,30,710.0,200.0,5.2,19.9,771.0,797.7,621.68
2018,5,18,14,45,689.5,197.0,5.25,19.6,730.5,750.37,588.34
2018,5,18,15,0,669.0,194.0,5.3,19.3,690.0,702.44,553.88
2018,5,18,15,15,722.0,159.5,5.3,19.3,667.0,674.57,534.46
2018,5,18,15,30,775.0,125.0,5.3,19.3,644.0,639.46,508.77
2018,5,18,15,45,730.0,127.5,5.35,18.4,589.0,575.9,460.75
2018,5,18,16,0,685.0,130.0,5.4,17.5,534.0,514.71,413.24
2018,5,18,16,15,714.5,112.0,5.4,17.0,501.5,473.86,379.98
2018,5,18,16,30,744.0,94.0,5.4,16.5,469.0,429.65,342.32
2018,5,18,16,45,715.5,90.0,5.4,16.0,419.5,370.13,291.12
2018,5,18,17,0,687.0,86.0,5.4,15.5,370.0,313.84,241.31
2018,5,18,17,15,646.0,80.5,5.3,14.95,319.0,255.17,189.12
2018,5,18,17,30,605.0,75.0,5.2,14.4,268.0,200.77,140.67
2018,5,18,17,45,547.5,68.0,5.1,13.9,219.0,146.92,95.03
2018,5,18,18,0,490.0,61.0,5.0,13.4,170.0,99.83,58.89
2018,5,18,18,15,402.0,51.5,4.85,13.0,126.0,56.32,32.8
2018,5,18,18,30,314.0,42.0,4.7,12.6,82.0,33.84,23.66
2018,5,18,18,45,199.0,29.0,4.5,12.2,50.5,22.85,10.92
2018,5,18,19,0,84.0,16.0,4.3,11.8,19.0,15.25,0.0
2018,5,18,19,15,42.0,8.0,4.25,11.55,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.3,10.25,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.3,10.3,8.0,7.63,0.0
2018,5,19,5,15,115.5,23.0,4.4,10.55,33.5,18.31,0.0
2018,5,19,5,30,204.0,38.0,4.5,10.8,59.0,29.77,19.27
2018,5,19,5,45,288.0,50.5,4.6,11.0,97.5,39.05,28.86
2018,5,19,6,0,372.0,63.0,4.7,11.2,136.0,75.34,46.09
2018,5,19,6,15,450.0,71.5,4.75,11.5,185.5,118.77,76.22
2018,5,19,6,30,528.0,80.0,4.8,11.8,235.0,170.09,117.33
2018,5,19,6,45,561.5,89.0,4.85,12.1,282.0,220.3,161.95
2018,5,19,7,0,595.0,98.0,4.9,12.4,329.0,274.14,210.42
2018,5,19,7,15,614.5,107.5,4.95,12.9,375.5,326.82,257.78
2018,5,19,7,30,634.0,117.0,5.0,13.4,422.0,381.04,305.35
2018,5,19,7,45,690.0,115.0,5.05,13.9,479.5,442.59,357.53
2018,5,19,8,0,746.0,113.0,5.1,14.4,537.0,508.87,412.36
2018,5,19,8,15,697.0,140.0,5.1,14.85,562.5,547.69,443.49
2018,5,19,8,30,648.0,167.0,5.1,15.3,588.0,579.99,468.22
2018,5,19,8,45,743.5,142.0,5.15,15.75,656.0,652.09,525.0
2018,5,19,9,0,839.0,117.0,5.2,16.2,724.0,729.53,584.27
2018,5,19,9,15,851.5,118.5,5.25,16.5,763.0,773.39,614.91
2018,5,19,9,30,864.0,120.0,5.3,16.8,802.0,818.54,646.33
2018,5,19,9,45,874.0,121.0,5.35,17.1,835.5,859.29,674.23
2018,5,19,10,0,884.0,122.0,5.4,17.4,869.0,897.82,700.31
2018,5,19,10,15,889.5,124.5,5.5,17.65,896.0,931.37,723.12
2018,5,19,10,30,895.0,127.0,5.6,17.9,923.0,962.04,743.84
2018,5,19,10,45,897.5,129.5,5.65,18.1,942.5,986.85,760.24
2018,5,19,11,0,900.0,132.0,5.7,18.3,962.0,1008.39,774.39
2018,5,19,11,15,901.0,134.0,5.8,18.35,974.0,1024.6,785.68
2018,5,19,11,30,902.0,136.0,5.9,18.4,986.0,1037.35,794.68
2018,5,19,11,45,900.5,138.0,5.95,18.45,990.5,1044.11,799.29
2018,5,19,12,0,899.0,140.0,6.0,18.5,995.0,1047.32,801.59
2018,5,19,12,15,897.0,141.0,6.05,18.45,992.0,1045.53,800.85
2018,5,19,12,30,895.0,142.0,6.1,18.4,989.0,1040.25,797.8
2018,5,19,12,45,890.5,143.5,6.15,18.35,978.5,1029.52,791.07
2018,5,19,13,0,886.0,145.0,6.2,18.3,968.0,1015.43,782.07
2018,5,19,13,15,881.0,145.0,6.2,18.2,950.5,996.1,769.3
2018,5,19,13,30,876.0,145.0,6.2,18.1,933.0,973.61,754.35
2018,5,19,13,45,868.0,145.0,6.2,17.95,908.0,945.32,735.41
2018,5,19,14,0,860.0,145.0,6.2,17.8,883.0,920.53,718.99
2018,5,19,14,15,852.5,142.5,6.2,17.65,852.0,884.27,694.17
2018,5,19,14,30,845.0,140.0,6.2,17.5,821.0,845.58,667.46
2018,5,19,14,45,835.0,137.5,6.15,17.3,784.5,802.7,637.36
2018,5,19,15,0,825.0,135.0,6.1,17.1,748.0,758.0,605.65
2018,5,19,15,15,810.0,132.0,6.1,17.1,705.5,707.71,567.94
2018,5,19,15,30,795.0,129.0,6.1,17.1,663.0,656.52,528.25
2018,5,19,15,45,776.0,126.0,6.0,16.5,617.0,602.29,486.19
2018,5,19,16,0,757.0,123.0,5.9,15.9,571.0,547.82,442.8
2018,5,19,16,15,729.0,120.0,5.85,15.45,521.5,489.17,394.73
2018,5,19,16,30,701.0,117.0,5.8,15.0,472.0,432.12,346.65
2018,5,19,16,45,662.5,113.0,5.75,14.55,420.0,371.89,294.91
2018,5,19,17,0,624.0,109.0,5.7,14.1,368.0,315.08,244.98
2018,5,19,17,15,574.0,103.0,5.6,13.55,316.5,256.97,193.84
2018,5,19,17,30,524.0,97.0,5.5,13.0,265.0,202.53,146.09
2018,5,19,17,45,454.0,88.5,5.4,12.45,215.5,149.97,102.31
2018,5,19,18,0,384.0,80.0,5.3,11.9,166.0,105.53,68.48
2018,5,19,18,15,293.0,66.5,5.15,11.55,122.5,64.3,42.14
2018,5,19,18,30,202.0,53.0,5.0,11.2,79.0,42.36,31.27
2018,5,19,18,45,117.0,34.5,4.85,10.85,48.0,28.04,15.36
2018,5,19,19,0,32.0,16.0,4.7,10.5,17.0,15.25,0.0
2018,5,19,19,15,16.0,8.0,4.65,10.4,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.1,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,20,4,45,7.0,3.5,3.95,10.25,3.5,0.0,0.0
2018,5,20,5,0,14.0,7.0,4.0,10.3,7.0,6.67,0.0
2018,5,20,5,15,64.0,18.5,4.05,10.4,24.5,15.51,0.0
2018,5,20,5,30,114.0,30.0,4.1,10.5,42.0,24.81,15.27
2018,5,20,5,45,77.0,27.5,4.15,10.6,37.5,23.0,14.76
2018,5,20,6,0,40.0,25.0,4.2,10.7,33.0,25.58,15.01
2018,5,20,6,15,20.0,31.0,4.2,10.85,35.0,31.63,20.88
2018,5,20,6,30,0.0,37.0,4.2,11.0,37.0,34.35,24.18
2018,5,20,6,45,24.5,88.5,4.2,11.2,98.0,87.91,69.36
2018,5,20,7,0,49.0,140.0,4.2,11.4,159.0,143.95,116.23
2018,5,20,7,15,90.0,170.5,4.15,11.6,211.5,190.45,154.45
2018,5,20,7,30,131.0,201.0,4.1,11.8,264.0,243.88,198.33
2018,5,20,7,45,182.5,221.5,4.1,11.95,319.5,296.37,241.26
2018,5,20,8,0,234.0,242.0,4.1,12.1,375.0,354.31,288.3
2018,5,20,8,15,239.5,264.5,4.1,12.2,411.0,396.44,321.81
2018,5,20,8,30,245.0,287.0,4.1,12.3,447.0,435.63,352.45
2018,5,20,8,45,266.0,304.0,4.05,12.4,488.0,480.01,386.84
2018,5,20,9,0,287.0,321.0,4.0,12.5,529.0,525.71,421.77
2018,5,20,9,15,410.5,294.0,4.05,12.6,609.0,613.2,490.77
2018,5,20,9,30,534.0,267.0,4.1,12.7,689.0,704.05,560.96
2018,5,20,9,45,583.0,257.5,4.15,12.8,736.0,758.67,601.52
2018,5,20,10,0,632.0,248.0,4.2,12.9,783.0,813.07,641.73
2018,5,20,10,15,591.0,282.0,4.25,13.2,794.5,829.35,650.83
2018,5,20,10,30,550.0,316.0,4.3,13.5,806.0,841.06,656.79
2018,5,20,10,45,647.0,269.5,4.35,13.8,858.0,901.77,702.29
2018,5,20,11,0,744.0,223.0,4.4,14.1,910.0,962.12,744.81
2018,5,20,11,15,766.5,212.5,4.45,14.6,928.5,985.17,759.03
2018,5,20,11,30,789.0,202.0,4.5,15.1,947.0,999.64,767.57
2018,5,20,11,45,693.5,248.5,4.55,15.55,905.5,963.6,741.3
2018,5,20,12,0,598.0,295.0,4.6,16.0,864.0,916.35,705.28
2018,5,20,12,15,610.0,300.5,4.65,16.4,879.5,933.13,716.7
2018,5,20,12,30,622.0,306.0,4.7,16.8,895.0,947.11,725.75
2018,5,20,12,45,697.5,258.0,4.75,17.15,912.0,968.57,742.5
2018,5,20,13,0,773.0,210.0,4.8,17.5,929.0,984.12,752.93
2018,5,20,13,15,692.0,253.0,4.9,17.45,887.5,936.4,720.87
2018,5,20,13,30,611.0,296.0,5.0,17.4,846.0,887.09,684.99
2018,5,20,13,45,454.0,347.0,5.1,17.35,749.5,777.29,603.29
2018,5,20,14,0,297.0,398.0,5.2,17.3,653.0,667.51,519.86
2018,5,20,14,15,320.0,372.5,5.3,16.8,638.5,650.79,510.64
2018,5,20,14,30,343.0,347.0,5.4,16.3,624.0,631.58,498.93
2018,5,20,14,45,472.0,284.5,5.45,15.8,647.0,662.83,527.55
2018,5,20,15,0,601.0,222.0,5.5,15.3,670.0,678.77,544.01
2018,5,20,15,15,492.5,242.5,5.5,15.3,596.0,592.32,476.0
2018,5,20,15,30,384.0,263.0,5.5,15.3,522.0,511.18,411.56
2018,5,20,15,45,451.0,224.0,5.55,14.2,507.5,498.19,404.23
2018,5,20,16,0,518.0,185.0,5.6,13.1,493.0,472.87,385.93
2018,5,20,16,15,522.5,168.0,5.5,12.75,456.0,429.38,350.02
2018,5,20,16,30,527.0,151.0,5.4,12.4,419.0,384.59,311.98
2018,5,20,16,45,470.0,144.5,5.3,12.1,364.5,324.32,260.68
2018,5,20,17,0,413.0,138.0,5.2,11.8,310.0,269.79,213.77
2018,5,20,17,15,396.0,120.0,5.05,11.6,267.0,221.91,171.21
2018,5,20,17,30,379.0,102.0,4.9,11.4,224.0,175.88,130.1
2018,5,20,17,45,346.0,87.5,4.7,11.25,184.0,132.44,92.67
2018,5,20,18,0,313.0,73.0,4.5,11.1,144.0,92.94,60.92
2018,5,20,18,15,251.5,61.5,4.35,11.05,109.5,58.9,38.52
2018,5,20,18,30,190.0,50.0,4.2,11.0,75.0,40.18,29.48
2018,5,20,18,45,112.0,33.5,4.05,10.9,46.5,27.32,15.31
2018,5,20,19,0,34.0,17.0,3.9,10.8,18.0,16.2,0.0
2018,5,20,19,15,17.0,8.5,3.75,10.75,9.0,8.1,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.5,4.0,1.6,9.95,4.0,0.0,0.0
2018,5,21,5,0,19.0,8.0,1.7,10.1,8.0,7.63,0.0
2018,5,21,5,15,94.0,25.0,1.8,10.35,34.0,20.57,0.0
2018,5,21,5,30,169.0,42.0,1.9,10.6,60.0,33.96,23.12
2018,5,21,5,45,257.5,56.0,2.0,10.85,99.5,43.72,33.1
2018,5,21,6,0,346.0,70.0,2.1,11.1,139.0,79.92,50.8
2018,5,21,6,15,412.5,80.5,2.1,11.45,186.0,121.0,79.65
2018,5,21,6,30,479.0,91.0,2.1,11.8,233.0,169.91,118.84
2018,5,21,6,45,529.5,98.5,2.1,12.2,283.0,221.59,163.16
2018,5,21,7,0,580.0,106.0,2.1,12.6,333.0,277.23,211.5
2018,5,21,7,15,617.0,112.0,2.05,13.15,383.5,331.96,258.95
2018,5,21,7,30,654.0,118.0,2.0,13.7,434.0,390.18,308.1
2018,5,21,7,45,682.5,122.5,1.95,14.25,483.5,446.11,354.12
2018,5,21,8,0,711.0,127.0,1.9,14.8,533.0,503.95,400.04
2018,5,21,8,15,733.5,130.5,1.9,15.4,580.0,558.93,442.37
2018,5,21,8,30,756.0,134.0,1.9,16.0,627.0,614.55,483.77
2018,5,21,8,45,774.0,136.0,1.95,16.6,670.0,665.44,520.75
2018,5,21,9,0,792.0,138.0,2.0,17.2,713.0,716.15,556.6
2018,5,21,9,15,813.0,135.5,2.05,17.75,753.0,763.93,588.7
2018,5,21,9,30,834.0,133.0,2.1,18.3,793.0,810.89,619.06
2018,5,21,9,45,854.0,128.5,2.2,18.85,828.5,849.12,643.42
2018,5,21,10,0,874.0,124.0,2.3,19.4,864.0,890.18,669.55
2018,5,21,10,15,879.5,125.0,2.4,19.85,889.5,921.89,689.38
2018,5,21,10,30,885.0,126.0,2.5,20.3,915.0,950.76,707.31
2018,5,21,10,45,888.5,127.5,2.6,20.75,934.0,975.27,722.31
2018,5,21,11,0,892.0,129.0,2.7,21.2,953.0,996.58,735.23
2018,5,21,11,15,894.5,130.0,2.8,21.55,965.5,1013.14,745.38
2018,5,21,11,30,897.0,131.0,2.9,21.9,978.0,1026.31,753.41
2018,5,21,11,45,897.5,131.0,3.05,22.25,982.5,1033.06,757.8
2018,5,21,12,0,898.0,131.0,3.2,22.6,987.0,1036.32,760.03
2018,5,21,12,15,895.0,132.0,3.35,22.8,983.0,1033.57,758.87
2018,5,21,12,30,892.0,133.0,3.5,23.0,979.0,1027.35,755.53
2018,5,21,12,45,886.5,134.0,3.7,23.15,967.5,1015.24,748.87
2018,5,21,13,0,881.0,135.0,3.9,23.3,956.0,999.81,740.0
2018,5,21,13,15,876.0,134.5,4.1,23.25,938.0,980.15,728.83
2018,5,21,13,30,871.0,134.0,4.3,23.2,920.0,957.36,715.45
2018,5,21,13,45,864.0,133.0,4.45,23.2,895.0,929.23,697.92
2018,5,21,14,0,857.0,132.0,4.6,23.2,870.0,898.32,678.74
2018,5,21,14,15,848.5,130.0,4.75,22.9,838.5,862.53,656.75
2018,5,21,14,30,840.0,128.0,4.9,22.6,807.0,824.41,632.74
2018,5,21,14,45,828.5,126.0,5.05,22.3,770.5,785.68,607.88
2018,5,21,15,0,817.0,124.0,5.2,22.0,734.0,740.81,578.08
2018,5,21,15,15,803.0,121.0,5.2,22.0,692.5,691.75,542.66
2018,5,21,15,30,789.0,118.0,5.2,22.0,651.0,641.72,504.91
2018,5,21,15,45,771.5,114.5,5.4,21.0,605.5,588.39,466.11
2018,5,21,16,0,754.0,111.0,5.6,20.0,560.0,534.98,425.7
2018,5,21,16,15,730.5,106.5,5.6,19.3,511.5,477.02,379.4
2018,5,21,16,30,707.0,102.0,5.6,18.6,463.0,420.68,332.92
2018,5,21,16,45,676.0,97.5,5.65,17.9,413.0,362.83,283.94
2018,5,21,17,0,645.0,93.0,5.7,17.2,363.0,307.53,235.8
2018,5,21,17,15,601.5,87.5,5.65,16.4,313.0,250.64,185.97
2018,5,21,17,30,558.0,82.0,5.6,15.6,263.0,198.33,140.05
2018,5,21,17,45,497.5,74.5,5.55,14.85,215.0,146.31,96.49
2018,5,21,18,0,437.0,67.0,5.5,14.1,167.0,101.44,62.18
2018,5,21,18,15,350.5,57.0,5.4,13.6,124.5,59.26,35.9
2018,5,21,18,30,264.0,47.0,5.3,13.1,82.0,36.31,25.91
2018,5,21,18,45,164.0,32.0,5.2,12.6,51.0,25.14,13.88
2018,5,21,19,0,64.0,17.0,5.1,12.1,20.0,16.2,0.0
2018,5,21,19,15,32.0,8.5,5.05,11.9,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.4,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.5,9.0,8.58,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.75,36.0,19.45,1.13
2018,5,22,5,30,212.0,40.0,3.4,11.0,63.0,31.27,20.9
2018,5,22,5,45,274.5,51.0,3.5,11.2,96.5,39.88,29.68
2018,5,22,6,0,337.0,62.0,3.6,11.4,130.0,72.73,44.92
2018,5,22,6,15,216.5,87.0,3.6,11.65,135.5,103.24,73.33
2018,5,22,6,30,96.0,112.0,3.6,11.9,141.0,118.61,92.0
2018,5,22,6,45,153.0,131.5,3.55,12.1,187.0,157.43,123.31
2018,5,22,7,0,210.0,151.0,3.5,12.3,233.0,203.81,161.53
2018,5,22,7,15,274.0,165.5,3.55,12.6,288.5,254.53,203.52
2018,5,22,7,30,338.0,180.0,3.6,12.9,344.0,312.29,251.3
2018,5,22,7,45,335.5,201.5,3.6,13.2,379.0,352.0,284.31
2018,5,22,8,0,333.0,223.0,3.6,13.5,414.0,391.06,315.92
2018,5,22,8,15,417.5,219.0,3.7,14.05,478.5,459.26,370.28
2018,5,22,8,30,502.0,215.0,3.8,14.6,543.0,531.49,426.86
2018,5,22,8,45,539.0,215.5,3.9,15.15,589.0,582.79,465.96
2018,5,22,9,0,576.0,216.0,4.0,15.7,635.0,638.47,507.62
2018,5,22,9,15,673.0,187.0,4.1,16.1,701.5,710.06,562.08
2018,5,22,9,30,770.0,158.0,4.2,16.5,768.0,784.3,616.35
2018,5,22,9,45,821.5,140.0,4.3,16.85,815.0,837.9,653.13
2018,5,22,10,0,873.0,122.0,4.4,17.2,862.0,886.83,686.45
2018,5,22,10,15,881.5,122.0,4.5,17.45,889.0,920.18,708.82
2018,5,22,10,30,890.0,122.0,4.6,17.7,916.0,950.86,729.36
2018,5,22,10,45,897.0,122.0,4.7,17.95,937.0,977.28,746.93
2018,5,22,11,0,904.0,122.0,4.8,18.2,958.0,1000.63,762.42
2018,5,22,11,15,907.5,122.0,4.85,18.3,971.0,1017.34,773.44
2018,5,22,11,30,911.0,122.0,4.9,18.4,984.0,1030.66,782.26
2018,5,22,11,45,913.5,121.5,5.0,18.5,989.5,1039.01,788.23
2018,5,22,12,0,916.0,121.0,5.1,18.6,995.0,1043.83,791.92
2018,5,22,12,15,913.5,122.5,5.1,18.55,992.0,1042.1,790.88
2018,5,22,12,30,911.0,124.0,5.1,18.5,989.0,1036.82,787.56
2018,5,22,12,45,906.5,125.5,5.15,18.5,978.5,1026.06,780.87
2018,5,22,13,0,902.0,127.0,5.2,18.5,968.0,1011.89,771.93
2018,5,22,13,15,898.5,126.0,5.2,18.4,950.5,992.87,759.6
2018,5,22,13,30,895.0,125.0,5.2,18.3,933.0,970.58,745.07
2018,5,22,13,45,889.5,123.5,5.25,18.2,908.5,942.8,727.03
2018,5,22,14,0,884.0,122.0,5.3,18.1,884.0,912.08,706.85
2018,5,22,14,15,876.0,120.5,5.25,17.9,853.0,876.44,682.69
2018,5,22,14,30,868.0,119.0,5.2,17.7,822.0,838.36,656.66
2018,5,22,14,45,858.0,117.0,5.2,17.55,785.5,795.96,627.42
2018,5,22,15,0,848.0,115.0,5.2,17.4,749.0,751.69,596.5
2018,5,22,15,15,835.0,112.0,5.2,17.4,707.0,705.07,562.83
2018,5,22,15,30,822.0,109.0,5.2,17.4,665.0,654.35,523.9
2018,5,22,15,45,805.0,106.0,5.1,16.85,619.5,600.35,482.25
2018,5,22,16,0,788.0,103.0,5.0,16.3,574.0,546.14,439.28
2018,5,22,16,15,765.5,99.5,4.95,15.9,525.0,488.75,392.43
2018,5,22,16,30,743.0,96.0,4.9,15.5,476.0,432.31,344.96
2018,5,22,16,45,713.5,91.5,4.85,15.1,425.5,372.09,293.21
2018,5,22,17,0,684.0,87.0,4.8,14.7,375.0,315.26,242.99
2018,5,22,17,15,633.0,83.5,4.7,14.2,322.5,256.0,190.67
2018,5,22,17,30,582.0,80.0,4.6,13.7,270.0,202.12,143.12
2018,5,22,17,45,507.0,73.0,4.5,13.2,218.0,146.83,97.04
2018,5,22,18,0,432.0,66.0,4.4,12.7,166.0,100.38,61.76
2018,5,22,18,15,348.5,55.5,4.25,12.25,123.5,58.33,35.21
2018,5,22,18,30,265.0,45.0,4.1,11.8,81.0,34.64,24.66
2018,5,22,18,45,170.5,31.0,3.9,11.4,50.5,24.28,13.6
2018,5,22,19,0,76.0,17.0,3.7,11.0,20.0,16.2,0.0
2018,5,22,19,15,38.0,8.5,3.65,10.85,10.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,23,4,45,15.0,4.0,2.3,10.5,4.5,0.0,0.0
2018,5,23,5,0,30.0,8.0,2.4,10.6,9.0,7.63,0.0
2018,5,23,5,15,94.5,20.0,2.5,10.8,29.0,15.69,0.82
2018,5,23,5,30,159.0,32.0,2.6,11.0,49.0,24.68,15.4
2018,5,23,5,45,188.0,38.0,2.75,11.2,68.5,29.35,20.41
2018,5,23,6,0,217.0,44.0,2.9,11.4,88.0,50.1,29.79
2018,5,23,6,15,108.5,39.0,2.95,11.6,61.0,48.53,31.41
2018,5,23,6,30,0.0,34.0,3.0,11.8,34.0,31.55,21.69
2018,5,23,6,45,0.0,48.0,3.0,12.05,48.0,44.6,32.89
2018,5,23,7,0,0.0,62.0,3.0,12.3,62.0,57.66,43.95
2018,5,23,7,15,0.0,75.0,3.1,12.6,75.0,69.81,54.06
2018,5,23,7,30,0.0,88.0,3.2,12.9,88.0,81.94,64.04
2018,5,23,7,45,0.0,98.5,3.25,13.25,98.5,91.74,71.93
2018,5,23,8,0,0.0,109.0,3.3,13.6,109.0,101.59,79.77
2018,5,23,8,15,0.5,125.0,3.45,14.1,125.5,116.89,92.01
2018,5,23,8,30,1.0,141.0,3.6,14.6,142.0,132.31,104.21
2018,5,23,8,45,1.0,144.5,3.7,15.1,145.5,135.75,106.52
2018,5,23,9,0,1.0,148.0,3.8,15.6,149.0,139.18,108.85
2018,5,23,9,15,3.0,161.0,3.9,16.1,163.5,153.11,119.7
2018,5,23,9,30,5.0,174.0,4.0,16.6,178.0,167.23,130.62
2018,5,23,9,45,7.0,191.0,4.15,17.05,197.0,185.33,144.67
2018,5,23,10,0,9.0,208.0,4.3,17.5,216.0,203.61,158.75
2018,5,23,10,15,10.0,213.0,4.4,17.8,222.0,209.68,163.2
2018,5,23,10,30,11.0,218.0,4.5,18.1,228.0,215.77,167.69
2018,5,23,10,45,11.5,221.5,4.55,18.45,232.0,219.97,170.63
2018,5,23,11,0,12.0,225.0,4.6,18.8,236.0,224.14,173.57
2018,5,23,11,15,19.0,283.0,4.65,18.9,301.0,287.1,222.46
2018,5,23,11,30,26.0,341.0,4.7,19.0,366.0,359.68,277.85
2018,5,23,11,45,47.5,391.5,4.75,19.15,437.0,432.29,333.0
2018,5,23,12,0,69.0,442.0,4.8,19.3,508.0,505.17,387.47
2018,5,23,12,15,74.0,444.0,4.85,19.3,514.5,512.11,392.64
2018,5,23,12,30,79.0,446.0,4.9,19.3,521.0,518.56,397.74
2018,5,23,12,45,104.0,448.0,4.9,19.3,545.5,544.2,417.71
2018,5,23,13,0,129.0,450.0,4.9,19.3,570.0,578.17,443.57
2018,5,23,13,15,460.0,312.5,4.9,19.2,730.0,770.73,595.29
2018,5,23,13,30,791.0,175.0,4.9,19.1,890.0,930.01,713.6
2018,5,23,13,45,846.5,144.0,4.9,18.95,891.0,923.44,709.09
2018,5,23,14,0,902.0,113.0,4.9,18.8,892.0,918.8,707.11
2018,5,23,14,15,896.0,111.0,4.95,18.6,861.5,883.88,684.22
2018,5,23,14,30,890.0,109.0,5.0,18.4,831.0,846.33,659.41
2018,5,23,14,45,883.0,106.5,5.0,18.2,795.5,805.04,631.35
2018,5,23,15,0,876.0,104.0,5.0,18.0,760.0,761.58,601.41
2018,5,23,15,15,864.0,101.0,5.0,18.0,718.0,712.14,566.23
2018,5,23,15,30,852.0,98.0,5.0,18.0,676.0,661.41,527.77
