Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.25,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.69,9.49
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,29.36,19.71
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,33.84,24.31
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,71.76,38.0
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,118.12,67.81
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,171.09,109.45
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,227.37,157.8
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,285.52,208.56
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,342.9,257.96
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,402.59,307.52
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,460.63,354.04
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,519.93,399.37
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,576.08,440.9
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,632.03,480.54
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,684.03,515.97
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,734.98,548.67
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,782.27,577.08
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,827.63,603.63
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,868.8,626.57
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,907.43,647.44
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,941.34,665.94
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,972.34,682.45
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,998.86,695.91
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1022.12,707.32
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1040.6,718.02
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1055.55,726.66
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1064.41,731.15
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1069.63,733.6
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1068.72,734.19
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1064.15,732.64
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1054.97,728.33
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1042.23,721.85
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1024.51,713.44
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1003.38,702.79
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,976.59,687.91
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,946.7,670.91
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,912.13,651.23
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,874.91,629.52
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,833.54,604.48
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,790.03,577.63
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,742.17,546.48
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,692.81,512.96
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,639.68,476.99
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,585.92,439.17
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,529.64,397.52
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,473.32,354.35
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,414.36,307.68
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,356.93,260.72
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,297.91,211.78
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,241.9,164.5
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,184.45,117.0
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,133.98,77.32
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,85.39,44.87
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,44.69,26.55
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,32.3,21.51
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.35,14.65
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.56,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.67,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.25,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.76,8.35
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,27.54,17.6
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,30.81,20.98
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,67.87,33.27
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,117.22,64.55
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,170.35,105.36
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,224.0,150.58
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,281.59,200.02
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,338.75,249.08
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,398.09,298.67
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,456.01,345.68
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,513.53,390.79
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,568.78,432.7
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,623.76,472.96
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,675.4,509.61
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,725.89,543.31
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,773.41,573.17
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,819.0,601.23
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,859.88,625.71
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,898.22,648.21
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,931.8,667.63
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,962.48,685.04
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,989.71,700.13
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1013.65,713.09
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1032.75,723.41
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1048.31,731.57
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,1058.27,736.68
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,1064.57,739.65
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1065.7,740.17
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1063.13,738.54
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1055.39,733.68
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1043.99,726.68
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1027.51,716.75
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1007.49,704.7
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,982.6,689.49
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,954.42,672.22
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,920.43,651.36
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,883.57,628.59
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,842.85,603.38
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,799.76,576.38
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,752.72,546.32
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,703.95,514.33
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,651.02,477.55
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,597.18,439.06
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,540.12,397.06
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,483.1,353.75
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,423.41,307.12
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,363.57,259.01
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,303.62,210.38
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,246.53,163.14
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,189.55,116.85
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,137.56,76.74
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,85.07,42.19
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,42.98,24.11
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,29.98,19.25
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.35,12.93
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.85,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.63,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.44,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.25,8.61
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.57,22.13
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.62,31.64
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,75.54,46.87
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,115.82,73.58
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,162.73,109.97
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,212.35,151.54
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,265.47,196.99
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,318.08,242.25
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,374.04,289.46
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,429.38,335.18
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,486.82,381.25
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,540.12,423.28
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,594.06,464.67
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,645.51,503.15
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,696.54,540.39
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,744.77,575.33
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,792.32,607.76
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,835.95,636.95
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,873.33,661.52
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,907.36,684.04
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,938.84,704.72
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,966.18,722.09
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,990.58,737.44
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1009.02,749.37
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,1024.23,759.22
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,1035.15,766.12
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,1042.7,770.87
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,1043.84,771.58
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1041.53,770.1
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1033.79,764.95
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1022.6,757.61
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1005.11,746.57
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,984.35,733.37
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,958.61,716.8
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,929.93,698.2
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,896.23,676.47
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,860.04,652.86
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,819.54,626.0
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,780.28,599.78
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,732.56,566.56
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,683.54,530.23
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,630.39,491.81
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,577.06,452.0
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,520.14,407.39
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,463.21,361.53
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,404.3,313.03
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,347.74,265.15
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,290.71,216.09
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,237.41,169.75
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,183.29,123.92
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,134.96,85.03
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,89.32,52.98
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,50.05,32.25
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.64,24.1
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.07,14.14
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.11,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.39,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.47,7.95
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,30.24,20.32
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,36.78,26.79
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,66.44,39.37
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,87.96,60.72
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,88.83,69.36
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,127.61,99.78
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,173.73,136.57
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,225.88,178.07
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,287.89,227.82
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,367.77,291.45
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,466.54,370.0
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,528.03,418.45
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,594.16,469.39
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,651.08,512.06
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,707.47,553.3
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,754.84,585.41
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,801.05,616.06
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,843.83,643.88
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,884.89,670.18
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,919.22,692.09
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,950.73,712.0
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,977.34,728.4
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1000.79,742.62
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1018.53,753.96
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,1032.83,763.13
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,1042.16,768.65
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,1047.94,771.95
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,1049.14,773.13
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1046.75,772.06
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1038.77,767.67
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1027.18,760.97
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1010.17,750.74
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,989.75,738.26
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,964.63,722.58
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,936.38,704.71
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,902.84,683.49
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,866.55,660.17
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,826.01,633.22
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,783.22,604.39
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,736.73,572.11
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,688.67,537.71
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,637.05,500.2
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,584.54,460.74
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,530.05,417.91
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,474.95,373.15
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,417.02,324.69
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,360.26,275.66
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,301.18,223.81
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,244.85,173.59
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,189.22,124.95
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,135.88,80.76
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,86.22,45.76
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,43.8,25.65
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,30.4,20.71
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.3,14.53
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.32,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.63,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.34,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,21.38,8.33
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,30.51,20.64
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,36.27,26.48
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,71.55,39.71
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,116.75,68.58
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,168.69,109.42
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,222.03,155.53
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,279.7,206.44
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,338.42,258.2
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,397.77,309.37
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,454.97,357.46
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,513.38,404.9
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,569.87,449.28
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,625.59,491.63
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,677.89,530.24
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,729.3,566.78
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,776.38,597.8
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,821.5,626.97
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,861.49,652.31
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,898.91,675.63
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,934.17,697.82
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,966.72,718.03
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,993.97,734.63
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1018.09,749.14
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1037.01,760.84
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1052.49,770.37
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,1062.47,776.39
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1068.86,780.24
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1070.13,781.96
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1067.72,781.4
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1060.12,777.38
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1048.81,770.99
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1032.45,761.92
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1012.52,750.48
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,987.2,735.36
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,958.55,717.88
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,925.04,697.16
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,888.62,674.22
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,847.67,647.82
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,804.26,619.33
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,756.72,586.43
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,707.49,551.65
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,654.54,513.88
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,600.59,473.91
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,544.3,429.45
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,487.83,383.36
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,428.86,333.8
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,369.38,282.32
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,309.23,229.17
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,251.47,177.33
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,193.6,126.41
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,140.04,81.79
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,88.13,45.21
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,43.38,24.39
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,27.26,17.98
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.37,13.01
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.31,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.63,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.44,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.28,6.64
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,29.55,19.76
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,33.58,24.07
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,68.75,36.17
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,115.2,65.37
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,170.48,109.01
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,224.82,156.38
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,283.31,208.55
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,341.27,260.39
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,401.5,312.96
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,459.78,362.48
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,519.39,411.36
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,575.31,456.07
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,631.01,499.17
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,683.26,538.24
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,734.33,574.49
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,780.66,605.51
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,824.62,634.43
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,864.16,660.07
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,900.73,683.67
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,934.96,706.07
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,966.34,726.44
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,993.29,743.78
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1017.04,758.98
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1035.04,770.99
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1049.57,780.78
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,1058.59,787.16
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,1064.02,791.26
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1064.34,792.7
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1061.04,791.84
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1052.16,787.14
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1039.74,780.12
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1022.79,770.32
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1002.38,758.17
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,977.18,742.54
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,948.76,724.59
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,915.57,703.46
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,879.58,680.14
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,839.18,653.39
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,796.41,624.6
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,749.12,591.07
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,700.22,555.3
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,647.42,516.31
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,593.76,475.33
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,537.42,430.16
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,480.51,383.08
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,421.96,333.15
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,364.61,282.76
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,304.36,229.06
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,246.95,177.2
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,190.82,127.48
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,137.11,82.42
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,87.4,47.02
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,45.36,26.75
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,31.3,21.67
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.26,15.46
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.8,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.63,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.39,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.94,7.3
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,31.12,21.03
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,37.73,27.66
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,69.38,39.37
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,112.38,66.48
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,162.57,105.51
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,214.28,149.89
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,270.59,199.3
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,328.39,250.21
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,386.96,300.77
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,443.06,348.02
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,500.53,394.8
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,555.75,438.42
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,611.14,480.74
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,661.52,517.99
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,711.89,553.99
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,759.1,585.46
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,804.7,615.33
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,845.41,641.14
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,883.87,665.07
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,917.66,686.32
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,948.67,705.6
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,973.86,721.06
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,995.88,734.44
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1013.67,745.34
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,1028.03,754.07
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,1036.94,759.47
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,1042.33,762.69
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,1043.17,763.35
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1040.45,761.8
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1033.63,757.67
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1023.19,751.35
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1005.88,740.96
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,985.19,728.38
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,960.34,713.39
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,932.39,696.2
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,899.19,675.81
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,863.28,653.31
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,823.17,627.41
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,780.84,599.61
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,734.73,567.8
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,687.06,533.89
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,635.68,497.47
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,583.53,459.0
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,527.97,415.68
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,472.1,370.62
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,414.24,322.47
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,357.72,273.88
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,299.7,223.07
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,244.53,174.0
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,186.88,123.9
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,135.97,81.77
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,87.26,47.31
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,46.17,27.26
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,31.73,21.86
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.24,15.32
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.95,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.63,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.39,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,19.1,5.77
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,26.89,17.38
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,30.61,21.37
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,63.53,32.4
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,111.38,62.45
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,163.25,102.71
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,216.77,148.64
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,274.45,199.14
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,331.33,248.69
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,390.53,298.71
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,448.49,346.03
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,506.2,391.23
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,562.01,434.0
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,617.65,475.09
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,669.36,511.91
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,720.05,545.89
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,766.54,575.43
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,811.0,603.13
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,851.7,627.88
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,889.78,650.59
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,924.44,671.46
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,956.22,690.31
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,982.02,704.73
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1004.58,717.05
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1023.34,728.52
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1038.58,737.82
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,1047.75,743.36
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,1053.3,746.71
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,1053.25,747.07
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1049.56,745.26
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1039.8,739.81
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1026.5,732.18
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1010.19,723.29
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,990.44,712.35
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,964.97,697.48
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,936.33,680.42
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,903.44,660.49
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,867.8,638.53
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,827.79,613.73
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,785.48,586.95
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,738.55,555.43
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,690.05,521.99
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,638.32,485.7
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,585.79,447.57
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,529.88,405.05
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,474.06,361.18
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,415.53,313.88
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,358.78,266.46
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,300.37,216.82
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,244.53,168.51
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,188.6,121.02
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,137.2,79.48
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,85.64,43.62
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,43.44,23.7
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,28.53,18.55
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.32,12.6
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.29,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.63,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.44,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,17.25,4.07
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,24.21,14.68
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,30.2,20.49
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,63.69,30.85
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,110.54,58.79
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,163.63,99.14
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,218.01,144.98
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,276.16,195.05
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,335.06,245.5
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,394.12,294.8
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,451.8,341.29
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,510.2,386.44
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,565.75,428.33
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,620.95,468.46
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,673.23,505.19
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,724.28,538.83
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,771.12,567.48
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,815.98,594.3
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,857.12,618.7
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,895.67,641.12
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,930.05,660.78
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,961.44,678.37
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,987.72,693.08
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1010.67,705.7
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1028.71,715.61
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1043.19,723.4
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,1052.57,728.74
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,1058.26,731.93
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1057.8,731.93
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1053.64,729.78
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1044.39,724.23
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1031.6,716.6
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1014.68,706.94
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,994.3,695.17
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,969.21,680.31
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,940.95,663.42
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,907.78,643.86
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,871.81,622.32
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,831.71,597.52
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,789.36,570.98
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,742.52,540.89
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,694.03,509.01
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,641.81,473.79
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,588.86,436.71
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,531.78,395.4
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,474.57,352.39
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,415.5,306.41
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,358.18,260.21
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,298.99,212.02
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,243.38,165.72
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,185.48,118.37
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,135.39,79.21
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,87.28,46.7
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,47.73,27.67
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.15,21.39
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.27,13.21
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.11,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.67,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.53,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,18.11,4.14
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.92,17.94
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.94,26.6
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,68.28,40.59
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,108.89,66.2
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,156.52,102.74
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,206.03,144.46
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,260.49,191.53
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,314.35,238.35
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,371.3,286.81
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,426.73,333.07
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,483.84,379.25
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,538.19,422.12
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,592.06,463.33
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,643.81,501.67
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,695.12,538.58
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,744.65,572.83
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,790.05,602.57
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,833.5,630.69
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,875.53,657.47
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,909.11,678.74
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,939.9,698.04
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,965.91,714.43
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,988.75,728.71
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,1005.88,740.06
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,1019.62,749.26
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,1028.43,754.92
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,1033.79,758.4
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,1032.67,758.47
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,1028.13,756.39
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,1016.83,749.86
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,1002.33,741.26
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,985.23,731.53
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,965.06,719.7
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,939.14,703.6
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,916.87,689.98
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,883.57,668.62
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,847.87,645.44
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,807.54,618.95
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,765.4,590.84
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,718.89,557.61
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,671.26,522.11
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,619.58,484.15
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,567.24,444.66
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,511.77,401.39
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,457.18,357.58
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,399.62,310.29
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,344.35,263.64
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,288.36,215.73
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,236.25,170.64
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,183.06,125.7
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,134.4,86.39
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,89.72,54.49
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,52.71,33.95
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,34.97,24.42
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.21,13.53
