Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,987.56,716.39
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,982.45,713.39
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,983.28,714.49
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,979.8,712.64
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,972.88,708.63
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,957.75,699.77
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,939.45,688.88
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,915.69,674.48
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,889.01,658.04
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,857.84,638.29
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,824.18,616.71
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,785.49,591.66
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,748.13,567.29
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,702.24,535.78
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,655.14,501.94
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,605.43,466.55
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,555.12,429.56
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,501.8,388.7
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,448.81,346.77
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,391.77,300.44
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,337.28,254.73
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,281.21,206.95
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,228.4,161.26
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,175.14,116.14
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,127.2,77.34
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,80.16,45.85
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,45.51,28.28
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,29.4,18.9
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,18.87,5.37
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,12.39,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.2,2.0,0.0,0.0
2018,7,22,5,15,111.0,14.5,3.1,15.65,22.0,13.82,0.0
2018,7,22,5,30,209.0,27.0,3.2,16.1,42.0,21.32,8.29
2018,7,22,5,45,306.0,36.5,3.25,16.6,78.0,28.87,18.88
2018,7,22,6,0,403.0,46.0,3.3,17.1,114.0,45.89,26.11
2018,7,22,6,15,469.5,53.5,3.3,17.65,158.5,84.69,47.06
2018,7,22,6,30,536.0,61.0,3.3,18.2,203.0,131.5,80.94
2018,7,22,6,45,582.5,67.5,3.3,18.75,251.5,181.14,122.08
2018,7,22,7,0,629.0,74.0,3.3,19.3,300.0,236.0,169.37
2018,7,22,7,15,662.5,78.5,3.35,19.95,349.0,289.75,216.43
2018,7,22,7,30,696.0,83.0,3.4,20.6,398.0,347.96,266.33
2018,7,22,7,45,721.0,87.0,3.45,21.25,446.5,403.33,312.91
2018,7,22,8,0,746.0,91.0,3.5,21.9,495.0,460.33,359.31
2018,7,22,8,15,765.5,94.0,3.55,22.5,541.5,514.68,402.32
2018,7,22,8,30,785.0,97.0,3.6,23.1,588.0,569.47,444.29
2018,7,22,8,45,800.0,99.5,3.65,23.75,631.0,621.02,482.5
2018,7,22,9,0,815.0,102.0,3.7,24.4,674.0,669.96,517.75
2018,7,22,9,15,826.0,104.0,3.75,24.95,712.5,716.14,548.94
2018,7,22,9,30,837.0,106.0,3.8,25.5,751.0,760.87,578.19
2018,7,22,9,45,845.0,108.0,3.9,26.0,784.0,801.48,604.48
2018,7,22,10,0,853.0,110.0,4.0,26.5,817.0,839.95,629.04
2018,7,22,10,15,859.0,112.0,4.05,26.85,845.0,874.35,650.75
2018,7,22,10,30,865.0,114.0,4.1,27.2,873.0,906.11,670.55
2018,7,22,10,45,868.5,116.0,4.2,27.55,894.0,932.74,687.08
2018,7,22,11,0,872.0,118.0,4.3,27.9,915.0,956.33,701.59
2018,7,22,11,15,875.0,118.5,4.35,28.1,929.0,974.78,712.86
2018,7,22,11,30,878.0,119.0,4.4,28.3,943.0,989.97,722.08
2018,7,22,11,45,879.0,119.5,4.5,28.5,950.0,999.85,728.16
2018,7,22,12,0,880.0,120.0,4.6,28.7,957.0,1006.32,732.13
2018,7,22,12,15,882.5,118.5,4.7,28.8,957.5,1008.86,734.14
2018,7,22,12,30,885.0,117.0,4.8,28.9,958.0,1007.96,734.12
2018,7,22,12,45,887.5,114.0,4.9,29.05,951.5,1002.07,730.77
2018,7,22,13,0,890.0,111.0,5.0,29.2,945.0,992.67,725.22
2018,7,22,13,15,887.0,110.5,5.1,29.15,930.5,976.98,716.13
2018,7,22,13,30,884.0,110.0,5.2,29.1,916.0,957.98,704.88
2018,7,22,13,45,879.0,108.5,5.3,29.05,894.0,932.91,689.52
2018,7,22,14,0,874.0,107.0,5.4,29.0,872.0,904.84,672.04
2018,7,22,14,15,867.5,106.0,5.45,28.65,844.0,873.1,652.46
2018,7,22,14,30,861.0,105.0,5.5,28.3,816.0,838.75,630.88
2018,7,22,14,45,852.0,103.5,5.6,28.0,782.0,799.43,605.68
2018,7,22,15,0,843.0,102.0,5.7,27.7,748.0,758.05,578.67
2018,7,22,15,15,831.5,99.5,5.7,27.7,708.5,712.0,546.87
2018,7,22,15,30,820.0,97.0,5.7,27.7,669.0,664.55,513.26
2018,7,22,15,45,805.0,94.5,5.75,26.6,626.0,613.71,477.27
2018,7,22,16,0,790.0,92.0,5.8,25.5,583.0,563.17,440.18
2018,7,22,16,15,770.5,89.5,5.8,24.95,536.5,508.58,397.68
2018,7,22,16,30,751.0,87.0,5.8,24.4,490.0,454.44,354.19
2018,7,22,16,45,726.0,83.0,5.75,23.85,441.5,397.18,306.92
2018,7,22,17,0,701.0,79.0,5.7,23.3,393.0,341.58,259.64
2018,7,22,17,15,667.0,75.0,5.6,22.7,344.0,283.55,209.57
2018,7,22,17,30,633.0,71.0,5.5,22.1,295.0,230.03,162.63
2018,7,22,17,45,586.0,65.0,5.45,21.55,246.5,175.56,115.91
2018,7,22,18,0,539.0,59.0,5.4,21.0,198.0,126.37,75.72
2018,7,22,18,15,471.5,52.0,5.25,20.45,154.0,80.17,43.3
2018,7,22,18,30,404.0,45.0,5.1,19.9,110.0,42.11,24.31
2018,7,22,18,45,306.0,34.5,5.0,19.35,74.0,27.31,17.14
2018,7,22,19,0,208.0,24.0,4.9,18.8,38.0,19.68,5.07
2018,7,22,19,15,110.5,13.0,4.85,18.5,20.0,12.39,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.2,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.0,3.35,13.95,1.0,0.0,0.0
2018,7,23,5,0,19.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,7,23,5,15,139.0,13.5,3.45,14.5,22.5,12.87,0.0
2018,7,23,5,30,259.0,25.0,3.5,15.0,43.0,20.49,7.12
2018,7,23,5,45,360.0,33.5,3.6,15.55,80.5,26.22,16.66
2018,7,23,6,0,461.0,42.0,3.7,16.1,118.0,43.23,23.31
2018,7,23,6,15,527.0,48.5,3.75,16.75,164.0,84.55,44.95
2018,7,23,6,30,593.0,55.0,3.8,17.4,210.0,133.76,80.6
2018,7,23,6,45,638.0,59.5,3.8,18.05,259.0,186.34,124.53
2018,7,23,7,0,683.0,64.0,3.8,18.7,308.0,241.93,173.0
2018,7,23,7,15,715.5,67.5,3.8,19.45,358.0,297.27,221.9
2018,7,23,7,30,748.0,71.0,3.8,20.2,408.0,355.59,272.38
2018,7,23,7,45,772.0,74.0,3.8,21.0,457.5,412.4,320.36
2018,7,23,8,0,796.0,77.0,3.8,21.8,507.0,470.64,367.83
2018,7,23,8,15,814.0,79.5,3.85,22.6,554.0,525.97,411.55
2018,7,23,8,30,832.0,82.0,3.9,23.4,601.0,581.34,453.78
2018,7,23,8,45,846.0,84.0,3.9,24.25,645.0,633.52,492.03
2018,7,23,9,0,860.0,86.0,3.9,25.1,689.0,684.92,528.19
2018,7,23,9,15,872.0,87.0,3.95,25.8,728.5,732.78,559.61
2018,7,23,9,30,884.0,88.0,4.0,26.5,768.0,779.17,589.46
2018,7,23,9,45,894.0,88.5,4.05,27.2,802.5,821.67,616.14
2018,7,23,10,0,904.0,89.0,4.1,27.9,837.0,862.05,641.01
2018,7,23,10,15,910.5,90.0,4.15,28.4,865.5,897.52,662.78
2018,7,23,10,30,917.0,91.0,4.2,28.9,894.0,930.21,682.53
2018,7,23,10,45,921.5,92.0,4.25,29.45,916.0,958.1,698.83
2018,7,23,11,0,926.0,93.0,4.3,30.0,938.0,982.81,712.99
2018,7,23,11,15,928.5,93.5,4.35,30.3,952.5,1001.74,724.09
2018,7,23,11,30,931.0,94.0,4.4,30.6,967.0,1017.21,733.02
2018,7,23,11,45,932.0,95.5,4.45,30.95,975.0,1028.66,739.29
2018,7,23,12,0,933.0,97.0,4.5,31.3,983.0,1036.49,743.33
2018,7,23,12,15,930.5,99.0,4.65,31.25,982.5,1037.69,744.98
2018,7,23,12,30,928.0,101.0,4.8,31.2,982.0,1035.24,744.72
2018,7,23,12,45,923.0,103.0,4.95,31.2,973.5,1026.69,740.62
2018,7,23,13,0,918.0,105.0,5.1,31.2,965.0,1014.62,734.28
2018,7,23,13,15,916.0,104.5,5.2,30.9,951.0,999.49,726.48
2018,7,23,13,30,914.0,104.0,5.3,30.6,937.0,980.91,716.4
2018,7,23,13,45,910.5,103.0,5.45,30.3,915.5,957.07,703.09
2018,7,23,14,0,907.0,102.0,5.6,30.0,894.0,930.05,687.49
2018,7,23,14,15,902.0,99.5,5.65,29.65,865.5,897.12,667.27
2018,7,23,14,30,897.0,97.0,5.7,29.3,837.0,861.36,644.92
2018,7,23,14,45,890.0,95.0,5.75,28.95,803.0,821.85,619.71
2018,7,23,15,0,883.0,93.0,5.8,28.6,769.0,780.02,592.55
2018,7,23,15,15,872.5,91.0,5.8,28.6,729.5,733.52,560.69
2018,7,23,15,30,862.0,89.0,5.8,28.6,690.0,685.42,527.31
2018,7,23,15,45,848.0,87.0,5.7,27.75,646.0,633.75,490.06
2018,7,23,16,0,834.0,85.0,5.6,26.9,602.0,581.3,451.09
2018,7,23,16,15,816.0,82.5,5.5,26.25,554.5,526.0,408.36
2018,7,23,16,30,798.0,80.0,5.4,25.6,507.0,470.17,363.88
2018,7,23,16,45,773.5,77.0,5.3,24.9,457.5,411.55,315.9
2018,7,23,17,0,749.0,74.0,5.2,24.2,408.0,354.43,267.66
2018,7,23,17,15,716.0,69.5,5.1,23.55,357.0,294.96,216.49
2018,7,23,17,30,683.0,65.0,5.0,22.9,306.0,238.57,167.18
2018,7,23,17,45,636.5,60.5,4.9,22.2,256.5,181.06,117.95
2018,7,23,18,0,590.0,56.0,4.8,21.5,207.0,130.32,76.55
2018,7,23,18,15,523.0,49.0,4.7,20.85,161.0,81.12,42.15
2018,7,23,18,30,456.0,42.0,4.6,20.2,115.0,39.97,22.14
2018,7,23,18,45,341.5,33.0,4.5,19.6,77.0,26.04,15.99
2018,7,23,19,0,227.0,24.0,4.4,19.0,39.0,19.82,4.18
2018,7,23,19,15,121.5,13.5,4.4,18.55,20.5,12.87,0.0
2018,7,23,19,30,16.0,3.0,4.4,18.1,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.5,4.35,17.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.5,14.75,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,14.9,2.0,0.0,0.0
2018,7,24,5,15,132.0,13.5,3.55,15.3,22.0,12.87,0.0
2018,7,24,5,30,247.0,25.0,3.6,15.7,42.0,20.62,6.33
2018,7,24,5,45,349.5,34.0,3.65,16.15,79.5,26.8,17.04
2018,7,24,6,0,452.0,43.0,3.7,16.6,117.0,43.56,23.9
2018,7,24,6,15,519.0,49.5,3.7,17.2,162.5,84.41,45.12
2018,7,24,6,30,586.0,56.0,3.7,17.8,208.0,133.29,80.37
2018,7,24,6,45,632.0,61.0,3.75,18.4,257.5,184.4,122.95
2018,7,24,7,0,678.0,66.0,3.8,19.0,307.0,242.21,173.13
2018,7,24,7,15,711.5,69.5,3.75,19.65,357.5,297.64,222.04
2018,7,24,7,30,745.0,73.0,3.7,20.3,408.0,356.17,272.66
2018,7,24,7,45,770.5,75.5,3.65,21.0,457.5,413.04,320.68
2018,7,24,8,0,796.0,78.0,3.6,21.7,507.0,471.49,368.32
2018,7,24,8,15,815.0,81.0,3.65,22.5,555.0,527.9,412.77
2018,7,24,8,30,834.0,84.0,3.7,23.3,603.0,584.48,455.81
2018,7,24,8,45,849.5,85.0,3.7,24.1,647.0,636.78,494.17
2018,7,24,9,0,865.0,86.0,3.7,24.9,691.0,688.42,530.53
2018,7,24,9,15,871.5,90.0,3.8,25.55,729.5,735.59,561.65
2018,7,24,9,30,878.0,94.0,3.9,26.2,768.0,780.82,590.95
2018,7,24,9,45,881.0,98.5,4.0,26.85,801.0,821.55,616.74
2018,7,24,10,0,884.0,103.0,4.1,27.5,834.0,859.68,640.46
2018,7,24,10,15,891.5,104.0,4.15,28.0,862.5,895.45,662.5
2018,7,24,10,30,899.0,105.0,4.2,28.5,891.0,928.56,682.58
2018,7,24,10,45,905.0,105.5,4.3,29.0,913.5,956.94,699.64
2018,7,24,11,0,911.0,106.0,4.4,29.5,936.0,982.24,714.64
2018,7,24,11,15,915.0,105.5,4.45,29.85,951.0,1001.38,725.76
2018,7,24,11,30,919.0,105.0,4.5,30.2,966.0,1017.14,734.76
2018,7,24,11,45,921.5,105.0,4.6,30.5,974.0,1028.44,741.37
2018,7,24,12,0,924.0,105.0,4.7,30.8,982.0,1036.19,745.8
2018,7,24,12,15,923.0,106.0,4.8,30.85,981.5,1037.84,747.48
2018,7,24,12,30,922.0,107.0,4.9,30.9,981.0,1035.88,746.96
2018,7,24,12,45,920.0,107.0,5.0,30.95,973.5,1028.3,742.89
2018,7,24,13,0,918.0,107.0,5.1,31.0,966.0,1017.17,736.59
2018,7,24,13,15,915.5,106.5,5.2,30.85,951.5,1001.53,728.0
2018,7,24,13,30,913.0,106.0,5.3,30.7,937.0,982.47,717.17
2018,7,24,13,45,909.0,104.5,5.4,30.55,915.0,957.65,702.46
2018,7,24,14,0,905.0,103.0,5.5,30.4,893.0,929.67,685.56
2018,7,24,14,15,899.5,102.0,5.55,30.1,865.0,897.85,666.04
2018,7,24,14,30,894.0,101.0,5.6,29.8,837.0,863.24,644.45
2018,7,24,14,45,886.5,99.0,5.65,29.5,803.0,823.39,618.98
2018,7,24,15,0,879.0,97.0,5.7,29.2,769.0,781.25,591.62
2018,7,24,15,15,868.0,95.0,5.7,29.2,729.0,734.49,559.71
2018,7,24,15,30,857.0,93.0,5.7,29.2,689.0,686.19,526.17
2018,7,24,15,45,844.0,90.0,5.75,28.05,645.0,634.31,489.96
2018,7,24,16,0,831.0,87.0,5.8,26.9,601.0,581.58,451.74
2018,7,24,16,15,814.5,84.0,5.75,26.25,554.0,526.72,409.38
2018,7,24,16,30,798.0,81.0,5.7,25.6,507.0,471.13,365.06
2018,7,24,16,45,775.5,77.5,5.7,25.0,457.5,412.8,317.19
2018,7,24,17,0,753.0,74.0,5.7,24.4,408.0,355.76,268.84
2018,7,24,17,15,721.5,69.5,5.55,23.75,357.5,296.48,217.63
2018,7,24,17,30,690.0,65.0,5.4,23.1,307.0,240.1,168.15
2018,7,24,17,45,645.5,59.5,5.3,22.45,257.0,183.39,119.4
2018,7,24,18,0,601.0,54.0,5.2,21.8,207.0,129.67,75.47
2018,7,24,18,15,534.0,47.0,5.05,21.2,160.5,79.82,40.69
2018,7,24,18,30,467.0,40.0,4.9,20.6,114.0,38.02,20.62
2018,7,24,18,45,361.0,31.5,4.75,20.0,76.5,24.77,14.83
2018,7,24,19,0,255.0,23.0,4.6,19.4,39.0,18.96,2.62
2018,7,24,19,15,136.0,13.0,4.6,19.05,20.5,12.39,0.0
2018,7,24,19,30,17.0,3.0,4.6,18.7,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.6,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,17.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,16.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.3,14.0,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,14.1,2.0,0.0,0.0
2018,7,25,5,15,169.5,12.5,3.3,14.6,22.5,11.91,0.0
2018,7,25,5,30,314.0,22.0,3.3,15.1,43.0,17.82,3.88
2018,7,25,5,45,418.5,29.5,3.3,15.6,82.0,22.82,13.66
2018,7,25,6,0,523.0,37.0,3.3,16.1,121.0,41.58,21.51
2018,7,25,6,15,586.5,42.0,3.25,16.95,168.0,84.64,42.84
2018,7,25,6,30,650.0,47.0,3.2,17.8,215.0,135.39,79.28
2018,7,25,6,45,692.0,51.5,3.15,18.65,265.5,188.78,123.91
2018,7,25,7,0,734.0,56.0,3.1,19.5,316.0,246.78,174.46
2018,7,25,7,15,763.5,59.0,3.05,20.65,366.5,303.66,224.39
2018,7,25,7,30,793.0,62.0,3.0,21.8,417.0,364.08,275.96
2018,7,25,7,45,814.0,65.5,2.95,22.95,467.0,422.29,324.18
2018,7,25,8,0,835.0,69.0,2.9,24.1,517.0,481.52,371.21
2018,7,25,8,15,851.0,72.0,2.95,25.1,565.0,538.26,414.92
2018,7,25,8,30,867.0,75.0,3.0,26.1,613.0,594.91,456.87
2018,7,25,8,45,879.0,77.0,3.0,27.1,657.0,647.6,494.26
2018,7,25,9,0,891.0,79.0,3.0,28.1,701.0,699.25,528.94
2018,7,25,9,15,898.0,82.5,3.05,29.1,740.0,747.48,559.0
2018,7,25,9,30,905.0,86.0,3.1,30.1,779.0,793.73,587.09
2018,7,25,9,45,908.5,89.5,3.1,31.1,812.5,834.94,611.0
2018,7,25,10,0,912.0,93.0,3.1,32.1,846.0,873.5,632.72
2018,7,25,10,15,918.0,95.0,3.2,33.0,875.0,909.9,653.56
2018,7,25,10,30,924.0,97.0,3.3,33.9,904.0,943.47,672.34
2018,7,25,10,45,928.0,98.0,3.35,34.75,925.5,971.14,686.99
2018,7,25,11,0,932.0,99.0,3.4,35.6,947.0,995.57,699.52
2018,7,25,11,15,934.5,99.5,3.55,36.15,961.5,1014.66,710.24
2018,7,25,11,30,937.0,100.0,3.7,36.7,976.0,1030.25,718.83
2018,7,25,11,45,937.5,101.0,3.85,37.25,983.5,1040.78,724.34
2018,7,25,12,0,938.0,102.0,4.0,37.8,991.0,1047.65,727.67
2018,7,25,12,15,938.5,102.0,4.15,37.8,991.0,1049.82,729.86
2018,7,25,12,30,939.0,102.0,4.3,37.8,991.0,1048.31,729.88
2018,7,25,12,45,938.5,101.5,4.5,37.85,984.0,1041.6,726.87
2018,7,25,13,0,938.0,101.0,4.7,37.9,977.0,1031.23,721.63
2018,7,25,13,15,935.0,100.0,4.9,37.6,961.5,1014.29,713.41
2018,7,25,13,30,932.0,99.0,5.1,37.3,946.0,993.87,703.44
2018,7,25,13,45,926.5,99.0,5.25,37.05,923.5,968.75,689.78
2018,7,25,14,0,921.0,99.0,5.4,36.8,901.0,940.47,673.92
2018,7,25,14,15,897.5,107.0,5.5,36.25,867.5,901.54,651.36
2018,7,25,14,30,874.0,115.0,5.6,35.7,834.0,860.82,627.26
2018,7,25,14,45,820.5,134.5,5.75,35.15,786.5,810.31,596.26
2018,7,25,15,0,767.0,154.0,5.9,34.6,739.0,756.03,561.97
2018,7,25,15,15,809.0,126.0,5.9,34.6,713.5,725.77,542.16
2018,7,25,15,30,851.0,98.0,5.9,34.6,688.0,687.23,515.9
2018,7,25,15,45,838.5,94.0,6.0,33.0,643.5,634.87,481.17
2018,7,25,16,0,826.0,90.0,6.1,31.4,599.0,582.53,444.9
2018,7,25,16,15,818.0,84.5,6.1,30.1,554.5,529.07,405.5
2018,7,25,16,30,810.0,79.0,6.1,28.8,510.0,474.82,363.8
2018,7,25,16,45,783.0,76.0,6.1,27.45,458.5,414.36,315.71
2018,7,25,17,0,756.0,73.0,6.1,26.1,407.0,355.68,267.24
2018,7,25,17,15,691.5,73.5,6.0,24.8,349.5,290.71,213.05
2018,7,25,17,30,627.0,74.0,5.9,23.5,292.0,230.69,162.45
2018,7,25,17,45,582.5,66.0,5.75,22.25,243.0,175.05,115.26
2018,7,25,18,0,538.0,58.0,5.6,21.0,194.0,124.48,74.2
2018,7,25,18,15,491.0,50.0,5.45,20.35,152.5,78.97,41.8
2018,7,25,18,30,444.0,42.0,5.3,19.7,111.0,39.15,22.12
2018,7,25,18,45,320.5,32.0,5.1,19.05,72.5,25.32,15.26
2018,7,25,19,0,197.0,22.0,4.9,18.4,34.0,18.05,0.93
2018,7,25,19,15,98.5,11.0,4.8,18.15,17.0,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.2,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,7,26,5,15,109.5,13.5,3.4,14.7,20.0,12.87,0.0
2018,7,26,5,30,207.0,25.0,3.4,15.1,38.0,20.89,4.31
2018,7,26,5,45,313.5,35.0,3.35,15.5,75.0,27.98,17.93
2018,7,26,6,0,420.0,45.0,3.3,15.9,112.0,44.07,25.3
2018,7,26,6,15,489.0,52.5,3.25,16.65,157.5,84.01,46.18
2018,7,26,6,30,558.0,60.0,3.2,17.4,203.0,132.32,80.86
2018,7,26,6,45,604.0,66.5,3.2,18.15,252.5,183.25,123.05
2018,7,26,7,0,650.0,73.0,3.2,18.9,302.0,239.36,171.47
2018,7,26,7,15,683.0,78.5,3.15,19.75,352.5,295.29,220.29
2018,7,26,7,30,716.0,84.0,3.1,20.6,403.0,355.6,271.66
2018,7,26,7,45,739.0,88.5,3.05,21.5,452.0,411.94,318.55
2018,7,26,8,0,762.0,93.0,3.0,22.4,501.0,469.68,364.8
2018,7,26,8,15,780.5,97.0,3.05,23.2,548.5,525.57,408.33
2018,7,26,8,30,799.0,101.0,3.1,24.0,596.0,581.8,450.57
2018,7,26,8,45,812.0,105.5,3.15,24.85,640.0,635.03,489.09
2018,7,26,9,0,825.0,110.0,3.2,25.7,684.0,687.5,525.8
2018,7,26,9,15,829.0,116.5,3.25,26.5,722.0,734.38,556.66
2018,7,26,9,30,833.0,123.0,3.3,27.3,760.0,779.23,584.83
2018,7,26,9,45,831.5,131.5,3.35,28.1,792.0,819.44,609.36
2018,7,26,10,0,830.0,140.0,3.4,28.9,824.0,856.85,631.67
2018,7,26,10,15,837.0,142.5,3.55,29.45,852.5,892.71,653.89
2018,7,26,10,30,844.0,145.0,3.7,30.0,881.0,926.04,674.27
2018,7,26,10,45,848.5,147.0,3.8,30.55,902.5,946.51,685.83
2018,7,26,11,0,853.0,149.0,3.9,31.1,924.0,970.73,699.94
2018,7,26,11,15,857.5,149.0,4.1,31.3,939.0,989.93,712.32
2018,7,26,11,30,862.0,149.0,4.3,31.5,954.0,1005.96,722.73
2018,7,26,11,45,865.5,148.5,4.45,31.7,962.0,1017.25,729.89
2018,7,26,12,0,869.0,148.0,4.6,31.9,970.0,1025.2,735.01
2018,7,26,12,15,871.5,147.0,4.75,31.8,971.5,1028.27,738.09
2018,7,26,12,30,874.0,146.0,4.9,31.7,973.0,1027.92,739.47
2018,7,26,12,45,875.5,143.5,5.05,31.6,966.0,1021.65,737.09
2018,7,26,13,0,877.0,141.0,5.2,31.5,959.0,1011.91,732.51
2018,7,26,13,15,876.0,139.0,5.35,31.15,945.0,996.79,725.17
2018,7,26,13,30,875.0,137.0,5.5,30.8,931.0,978.33,715.58
2018,7,26,13,45,829.0,159.5,5.6,30.4,897.0,946.51,696.77
2018,7,26,14,0,783.0,182.0,5.7,30.0,863.0,905.82,671.76
2018,7,26,14,15,812.0,159.0,5.75,29.35,844.5,885.05,660.58
2018,7,26,14,30,841.0,136.0,5.8,28.7,826.0,859.35,645.8
2018,7,26,14,45,844.5,126.5,5.9,28.05,794.5,821.86,622.8
2018,7,26,15,0,848.0,117.0,6.0,27.4,763.0,777.88,594.83
2018,7,26,15,15,836.0,114.5,6.0,27.4,722.5,733.96,564.59
2018,7,26,15,30,824.0,112.0,6.0,27.4,682.0,685.15,529.45
2018,7,26,15,45,811.5,107.5,6.0,25.85,638.0,632.88,493.3
2018,7,26,16,0,799.0,103.0,6.0,24.3,594.0,579.81,455.1
2018,7,26,16,15,783.5,98.5,5.9,23.55,547.5,524.59,412.16
2018,7,26,16,30,768.0,94.0,5.8,22.8,501.0,469.4,367.84
2018,7,26,16,45,745.0,88.5,5.75,22.0,451.0,410.31,319.18
2018,7,26,17,0,722.0,83.0,5.7,21.2,401.0,352.65,270.13
2018,7,26,17,15,688.5,78.0,5.55,20.45,350.5,292.39,217.84
2018,7,26,17,30,655.0,73.0,5.4,19.7,300.0,236.58,168.56
2018,7,26,17,45,608.5,66.5,5.3,18.9,250.0,180.27,119.91
2018,7,26,18,0,562.0,60.0,5.2,18.1,200.0,129.22,77.91
2018,7,26,18,15,493.5,51.5,5.1,17.6,154.0,80.18,43.27
2018,7,26,18,30,425.0,43.0,5.0,17.1,108.0,39.46,23.09
2018,7,26,18,45,314.5,32.5,4.9,16.65,71.0,25.92,15.84
2018,7,26,19,0,204.0,22.0,4.8,16.2,34.0,18.19,0.0
2018,7,26,19,15,102.0,11.0,4.75,15.95,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,3.5,0.5,4.15,12.75,0.5,0.0,0.0
2018,7,27,5,0,7.0,1.0,4.2,12.8,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.3,17.0,11.44,0.0
2018,7,27,5,30,165.0,23.0,4.3,13.8,33.0,18.19,1.79
2018,7,27,5,45,251.5,36.0,4.3,14.35,67.5,27.99,17.94
2018,7,27,6,0,338.0,49.0,4.3,14.9,102.0,44.87,27.36
2018,7,27,6,15,398.0,61.5,4.3,15.55,146.0,83.68,49.66
2018,7,27,6,30,458.0,74.0,4.3,16.2,190.0,131.08,84.66
2018,7,27,6,45,498.0,85.5,4.25,16.85,237.5,179.59,124.99
2018,7,27,7,0,538.0,97.0,4.2,17.5,285.0,232.73,170.77
2018,7,27,7,15,570.5,105.5,4.15,18.1,333.5,285.05,216.4
2018,7,27,7,30,603.0,114.0,4.1,18.7,382.0,340.6,264.02
2018,7,27,7,45,625.5,123.5,4.05,19.3,430.5,395.75,310.32
2018,7,27,8,0,648.0,133.0,4.0,19.9,479.0,452.49,356.44
2018,7,27,8,15,668.0,140.5,4.0,20.55,526.0,507.24,399.63
2018,7,27,8,30,688.0,148.0,4.0,21.2,573.0,562.74,442.03
2018,7,27,8,45,702.0,155.0,4.0,21.8,616.0,614.35,480.32
2018,7,27,9,0,716.0,162.0,4.0,22.4,659.0,665.57,517.23
2018,7,27,9,15,748.0,158.0,4.05,22.95,704.0,718.29,554.97
2018,7,27,9,30,780.0,154.0,4.1,23.5,749.0,769.66,590.34
2018,7,27,9,45,814.0,144.5,4.2,24.1,790.5,818.73,622.51
2018,7,27,10,0,848.0,135.0,4.3,24.7,832.0,867.38,653.93
2018,7,27,10,15,854.0,137.5,4.4,25.1,860.5,897.07,672.5
2018,7,27,10,30,860.0,140.0,4.5,25.5,889.0,929.38,692.89
2018,7,27,10,45,864.0,142.5,4.55,25.9,911.0,957.02,709.76
2018,7,27,11,0,868.0,145.0,4.6,26.3,933.0,981.62,724.67
2018,7,27,11,15,871.0,146.5,4.7,26.55,948.0,1001.12,737.06
2018,7,27,11,30,874.0,148.0,4.8,26.8,963.0,1017.34,747.38
2018,7,27,11,45,875.0,148.5,4.85,27.05,970.0,1027.25,753.2
2018,7,27,12,0,876.0,149.0,4.9,27.3,977.0,1033.74,756.9
2018,7,27,12,15,888.5,141.5,5.0,27.4,981.0,1040.46,761.77
2018,7,27,12,30,901.0,134.0,5.1,27.5,985.0,1043.63,764.39
2018,7,27,12,45,916.0,123.0,5.2,27.6,982.0,1042.06,764.02
2018,7,27,13,0,931.0,112.0,5.3,27.7,979.0,1036.55,761.15
2018,7,27,13,15,927.5,111.5,5.4,27.6,963.5,1019.7,751.44
2018,7,27,13,30,924.0,111.0,5.5,27.5,948.0,999.39,739.47
2018,7,27,13,45,918.5,110.5,5.55,27.4,925.5,973.86,723.62
2018,7,27,14,0,913.0,110.0,5.6,27.3,903.0,945.19,705.59
2018,7,27,14,15,906.5,109.0,5.65,26.9,874.0,912.13,685.3
2018,7,27,14,30,900.0,108.0,5.7,26.5,845.0,876.31,662.89
2018,7,27,14,45,890.5,106.5,5.75,26.1,809.5,834.98,636.33
2018,7,27,15,0,881.0,105.0,5.8,25.7,774.0,791.48,607.89
2018,7,27,15,15,869.0,103.0,5.8,25.7,733.5,743.72,574.85
2018,7,27,15,30,857.0,101.0,5.8,25.7,693.0,694.49,539.9
2018,7,27,15,45,842.5,98.5,5.7,24.65,648.0,643.53,503.19
2018,7,27,16,0,828.0,96.0,5.6,23.6,603.0,589.77,463.22
2018,7,27,16,15,808.5,93.0,5.55,23.0,555.0,532.4,418.47
2018,7,27,16,30,789.0,90.0,5.5,22.4,507.0,475.41,372.6
2018,7,27,16,45,762.5,86.0,5.45,21.85,456.0,415.12,322.65
2018,7,27,17,0,736.0,82.0,5.4,21.3,405.0,356.6,272.66
2018,7,27,17,15,698.0,78.0,5.4,20.5,353.0,295.06,219.59
2018,7,27,17,30,660.0,74.0,5.4,19.7,301.0,238.46,169.87
2018,7,27,17,45,606.5,68.5,5.35,18.9,250.5,181.39,120.86
2018,7,27,18,0,553.0,63.0,5.3,18.1,200.0,130.42,79.29
2018,7,27,18,15,474.0,55.0,5.3,17.45,153.0,81.62,45.3
2018,7,27,18,30,395.0,47.0,5.3,16.8,106.0,42.51,26.17
2018,7,27,18,45,278.5,34.5,5.25,16.1,68.5,27.98,17.46
2018,7,27,19,0,162.0,22.0,5.2,15.4,31.0,17.47,0.0
2018,7,27,19,15,81.0,11.0,5.2,15.05,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.5,12.25,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.53,0.0
2018,7,28,5,45,116.0,35.5,2.85,13.1,50.5,29.06,18.85
2018,7,28,6,0,171.0,55.0,3.0,13.5,81.0,48.09,32.54
2018,7,28,6,15,223.0,75.5,2.95,14.2,123.0,82.46,55.65
2018,7,28,6,30,275.0,96.0,2.9,14.9,165.0,123.57,86.77
2018,7,28,6,45,320.0,113.5,2.8,15.55,211.5,167.16,122.17
2018,7,28,7,0,365.0,131.0,2.7,16.2,258.0,217.03,163.74
2018,7,28,7,15,403.0,146.0,2.7,16.85,307.0,267.22,205.95
2018,7,28,7,30,441.0,161.0,2.7,17.5,356.0,321.52,250.99
2018,7,28,7,45,472.5,172.0,2.65,18.1,403.5,373.14,293.13
2018,7,28,8,0,504.0,183.0,2.6,18.7,451.0,427.56,336.37
2018,7,28,8,15,529.0,192.5,2.6,19.35,497.0,479.56,376.62
2018,7,28,8,30,554.0,202.0,2.6,20.0,543.0,533.11,416.87
2018,7,28,8,45,574.5,210.0,2.6,20.6,586.5,583.59,453.79
2018,7,28,9,0,595.0,218.0,2.6,21.2,630.0,634.6,490.09
2018,7,28,9,15,605.0,228.0,2.65,21.85,668.0,682.44,523.09
2018,7,28,9,30,615.0,238.0,2.7,22.5,706.0,727.06,553.09
2018,7,28,9,45,620.0,247.5,2.75,23.2,738.0,766.02,578.36
2018,7,28,10,0,625.0,257.0,2.8,23.9,770.0,803.28,602.01
2018,7,28,10,15,637.0,261.0,2.95,24.55,799.5,839.56,625.55
2018,7,28,10,30,649.0,265.0,3.1,25.2,829.0,874.2,647.69
2018,7,28,10,45,659.5,266.5,3.2,25.85,852.0,903.15,665.53
2018,7,28,11,0,670.0,268.0,3.3,26.5,875.0,929.96,681.81
2018,7,28,11,15,676.5,269.0,3.45,27.0,890.5,950.05,694.25
2018,7,28,11,30,683.0,270.0,3.6,27.5,906.0,967.52,704.99
2018,7,28,11,45,688.0,269.5,3.7,28.0,914.5,979.26,711.68
2018,7,28,12,0,693.0,269.0,3.8,28.5,923.0,988.11,716.56
2018,7,28,12,15,714.5,256.0,3.9,28.8,930.0,998.05,722.7
2018,7,28,12,30,736.0,243.0,4.0,29.1,937.0,1004.77,726.81
2018,7,28,12,45,763.0,224.0,4.1,29.35,938.5,1007.41,728.53
2018,7,28,13,0,790.0,205.0,4.2,29.6,940.0,1000.18,723.96
2018,7,28,13,15,787.0,203.0,4.3,29.5,925.0,983.82,714.56
2018,7,28,13,30,784.0,201.0,4.4,29.4,910.0,964.41,703.23
2018,7,28,13,45,779.5,198.0,4.55,29.35,888.5,939.67,688.45
2018,7,28,14,0,775.0,195.0,4.7,29.3,867.0,916.68,674.98
2018,7,28,14,15,769.0,191.0,4.8,28.95,839.0,883.77,655.35
2018,7,28,14,30,763.0,187.0,4.9,28.6,811.0,848.48,633.88
2018,7,28,14,45,755.0,182.0,5.0,28.2,777.0,808.35,608.84
2018,7,28,15,0,747.0,177.0,5.1,27.8,743.0,766.35,581.5
2018,7,28,15,15,732.0,172.5,5.1,27.8,702.5,718.1,547.26
2018,7,28,15,30,717.0,168.0,5.1,27.8,662.0,669.0,511.79
2018,7,28,15,45,705.5,160.0,5.15,26.7,619.0,618.11,476.61
2018,7,28,16,0,694.0,152.0,5.2,25.6,576.0,566.61,439.69
2018,7,28,16,15,682.0,141.5,5.15,24.9,530.0,512.03,398.23
2018,7,28,16,30,670.0,131.0,5.1,24.2,484.0,457.38,355.35
2018,7,28,16,45,648.0,122.0,5.05,23.55,435.0,400.07,308.96
2018,7,28,17,0,626.0,113.0,5.0,22.9,386.0,344.28,262.39
2018,7,28,17,15,590.0,104.5,4.95,22.0,335.5,286.36,213.51
2018,7,28,17,30,554.0,96.0,4.9,21.1,285.0,232.1,166.97
2018,7,28,17,45,504.5,85.0,4.85,20.2,235.5,176.81,120.45
2018,7,28,18,0,455.0,74.0,4.8,19.3,186.0,127.32,80.57
2018,7,28,18,15,385.0,62.0,4.7,18.6,141.5,79.98,47.02
2018,7,28,18,30,315.0,50.0,4.6,17.9,97.0,42.52,26.93
2018,7,28,18,45,219.5,35.0,4.5,17.25,62.0,27.33,16.68
2018,7,28,19,0,124.0,20.0,4.4,16.6,27.0,15.83,0.0
2018,7,28,19,15,62.0,10.0,4.4,16.2,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,29,5,15,46.5,10.0,3.4,13.4,12.5,9.53,0.0
2018,7,29,5,30,93.0,20.0,3.4,13.7,25.0,15.76,0.0
2018,7,29,5,45,166.5,36.0,3.45,13.95,57.0,28.01,17.76
2018,7,29,6,0,240.0,52.0,3.5,14.2,89.0,45.06,29.14
2018,7,29,6,15,299.5,68.5,3.5,14.75,131.5,81.47,51.8
2018,7,29,6,30,359.0,85.0,3.5,15.3,174.0,125.25,84.36
2018,7,29,6,45,410.5,97.5,3.5,15.8,222.0,171.1,121.79
2018,7,29,7,0,462.0,110.0,3.5,16.3,270.0,222.97,165.72
2018,7,29,7,15,499.5,121.5,3.5,16.9,319.5,275.27,210.74
2018,7,29,7,30,537.0,133.0,3.5,17.5,369.0,331.49,258.4
2018,7,29,7,45,565.5,142.0,3.5,18.1,417.5,385.09,303.14
2018,7,29,8,0,594.0,151.0,3.5,18.7,466.0,443.52,350.39
2018,7,29,8,15,617.5,158.5,3.5,19.35,513.0,497.51,392.86
2018,7,29,8,30,641.0,166.0,3.5,20.0,560.0,552.71,434.97
2018,7,29,8,45,660.0,172.0,3.5,20.6,603.5,604.47,473.37
2018,7,29,9,0,679.0,178.0,3.5,21.2,647.0,656.4,510.83
2018,7,29,9,15,697.0,181.0,3.55,21.5,687.5,704.5,545.42
2018,7,29,9,30,715.0,184.0,3.6,21.8,728.0,752.07,578.94
2018,7,29,9,45,730.5,186.0,3.65,22.1,763.5,795.78,609.03
2018,7,29,10,0,746.0,188.0,3.7,22.4,799.0,838.19,636.95
2018,7,29,10,15,757.5,189.5,3.75,22.5,828.5,875.02,661.24
2018,7,29,10,30,769.0,191.0,3.8,22.6,858.0,905.41,681.02
2018,7,29,10,45,717.0,224.5,3.9,22.75,859.0,915.67,687.23
2018,7,29,11,0,665.0,258.0,4.0,22.9,860.0,915.88,686.3
2018,7,29,11,15,706.0,239.5,4.05,22.9,888.0,949.91,709.73
2018,7,29,11,30,747.0,221.0,4.1,22.9,916.0,981.87,730.93
2018,7,29,11,45,782.0,202.5,4.2,22.95,935.0,999.25,742.51
2018,7,29,12,0,817.0,184.0,4.3,23.0,954.0,1020.56,756.91
2018,7,29,12,15,724.0,237.0,4.35,23.05,919.0,988.96,735.68
2018,7,29,12,30,631.0,290.0,4.4,23.1,884.0,947.04,706.24
2018,7,29,12,45,571.5,326.0,4.5,23.1,861.0,918.72,685.95
2018,7,29,13,0,512.0,362.0,4.6,23.1,838.0,889.68,665.12
2018,7,29,13,15,477.5,367.5,4.65,23.05,805.5,853.28,640.12
2018,7,29,13,30,443.0,373.0,4.7,23.0,773.0,815.79,614.17
2018,7,29,13,45,351.5,388.5,4.75,22.9,701.0,727.2,550.65
2018,7,29,14,0,260.0,404.0,4.8,22.8,629.0,649.47,493.68
2018,7,29,14,15,252.0,393.0,4.85,22.5,605.0,622.15,475.34
2018,7,29,14,30,244.0,382.0,4.9,22.2,581.0,594.37,456.23
2018,7,29,14,45,239.0,357.5,4.95,21.9,545.5,555.27,428.84
2018,7,29,15,0,234.0,333.0,5.0,21.6,510.0,515.87,400.84
2018,7,29,15,15,370.0,277.5,5.0,21.6,540.0,548.51,429.19
2018,7,29,15,30,506.0,222.0,5.0,21.6,570.0,574.8,451.54
2018,7,29,15,45,388.0,238.0,5.0,21.05,494.0,488.88,385.31
2018,7,29,16,0,270.0,254.0,5.0,20.5,418.0,408.76,322.94
2018,7,29,16,15,345.0,216.0,5.0,20.1,408.0,396.38,314.43
2018,7,29,16,30,420.0,178.0,5.0,19.7,398.0,379.22,300.68
2018,7,29,16,45,511.0,141.0,5.0,19.25,381.5,357.25,281.45
2018,7,29,17,0,602.0,104.0,5.0,18.8,365.0,326.52,252.97
2018,7,29,17,15,603.0,91.5,4.95,18.25,324.5,277.73,209.42
2018,7,29,17,30,604.0,79.0,4.9,17.7,284.0,228.3,164.44
2018,7,29,17,45,535.0,72.5,4.85,17.15,231.5,170.58,115.47
2018,7,29,18,0,466.0,66.0,4.8,16.6,179.0,120.92,75.61
2018,7,29,18,15,379.0,55.5,4.7,16.15,133.5,74.55,43.25
2018,7,29,18,30,292.0,45.0,4.6,15.7,88.0,37.87,23.72
2018,7,29,18,45,214.0,32.0,4.5,15.3,57.0,24.94,14.71
2018,7,29,19,0,136.0,19.0,4.4,14.9,26.0,15.05,0.0
2018,7,29,19,15,68.0,9.5,4.35,14.75,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,5,15,29.0,9.5,3.55,12.85,11.0,9.05,0.0
2018,7,30,5,30,58.0,19.0,3.6,13.2,22.0,15.89,0.0
2018,7,30,5,45,131.5,35.5,3.7,13.6,52.5,29.04,18.5
2018,7,30,6,0,205.0,52.0,3.8,14.0,83.0,44.3,29.03
2018,7,30,6,15,262.0,69.5,3.75,14.7,124.5,79.27,51.41
2018,7,30,6,30,319.0,87.0,3.7,15.4,166.0,121.34,82.82
2018,7,30,6,45,357.5,101.0,3.65,16.15,208.5,163.61,117.55
2018,7,30,7,0,396.0,115.0,3.6,16.9,251.0,210.39,157.18
2018,7,30,7,15,439.0,128.5,3.55,17.65,302.0,262.48,201.24
2018,7,30,7,30,482.0,142.0,3.5,18.4,353.0,319.25,248.59
2018,7,30,7,45,487.0,158.0,3.4,19.15,393.5,366.33,287.64
2018,7,30,8,0,492.0,174.0,3.3,19.9,434.0,413.34,325.27
2018,7,30,8,15,536.0,180.5,3.3,20.7,488.0,472.1,370.85
2018,7,30,8,30,580.0,187.0,3.3,21.5,542.0,534.35,417.79
2018,7,30,8,45,608.5,192.0,3.35,22.3,589.0,590.99,459.28
2018,7,30,9,0,637.0,197.0,3.4,23.1,636.0,646.27,498.73
2018,7,30,9,15,656.5,200.5,3.4,23.8,676.5,694.32,531.97
2018,7,30,9,30,676.0,204.0,3.4,24.5,717.0,742.07,564.2
2018,7,30,9,45,632.0,232.5,3.45,25.25,729.5,762.11,575.04
2018,7,30,10,0,588.0,261.0,3.5,26.0,742.0,776.61,581.89
2018,7,30,10,15,647.0,243.5,3.6,26.5,790.0,832.29,620.3
2018,7,30,10,30,706.0,226.0,3.7,27.0,838.0,888.57,657.89
2018,7,30,10,45,733.5,217.0,3.75,27.55,867.0,924.05,679.37
2018,7,30,11,0,761.0,208.0,3.8,28.1,896.0,957.74,699.62
2018,7,30,11,15,767.5,207.5,3.85,28.55,911.0,977.68,711.01
2018,7,30,11,30,774.0,207.0,3.9,29.0,926.0,988.46,716.54
2018,7,30,11,45,753.5,219.0,3.95,29.4,923.5,994.65,719.37
2018,7,30,12,0,733.0,231.0,4.0,29.8,921.0,991.07,715.98
2018,7,30,12,15,756.0,218.5,4.05,30.05,930.0,1002.71,723.1
2018,7,30,12,30,779.0,206.0,4.1,30.3,939.0,1004.6,723.87
2018,7,30,12,45,800.5,192.0,4.15,30.55,939.5,1007.14,725.25
2018,7,30,13,0,822.0,178.0,4.2,30.8,940.0,1005.89,724.28
2018,7,30,13,15,819.0,176.5,4.25,30.7,925.5,989.54,714.65
2018,7,30,13,30,816.0,175.0,4.3,30.6,911.0,970.03,703.09
2018,7,30,13,45,811.5,172.5,4.35,30.45,889.0,945.06,688.08
2018,7,30,14,0,807.0,170.0,4.4,30.3,867.0,917.2,671.15
2018,7,30,14,15,798.0,167.5,4.45,29.9,837.5,882.66,650.29
2018,7,30,14,30,789.0,165.0,4.5,29.5,808.0,845.81,627.67
2018,7,30,14,45,776.5,162.5,4.6,29.1,772.5,804.04,601.59
2018,7,30,15,0,764.0,160.0,4.7,28.7,737.0,762.64,575.58
2018,7,30,15,15,749.5,156.0,4.7,28.7,696.5,714.54,541.83
2018,7,30,15,30,735.0,152.0,4.7,28.7,656.0,665.52,506.67
2018,7,30,15,45,715.0,148.0,4.75,27.5,611.0,612.32,470.11
2018,7,30,16,0,695.0,144.0,4.8,26.3,566.0,559.26,432.29
2018,7,30,16,15,668.0,139.0,4.8,25.5,517.5,501.89,389.07
2018,7,30,16,30,641.0,134.0,4.8,24.7,469.0,446.0,345.6
2018,7,30,16,45,607.5,127.0,4.85,23.95,418.5,387.2,298.6
2018,7,30,17,0,574.0,120.0,4.9,23.2,368.0,331.24,252.52
2018,7,30,17,15,528.0,112.5,4.9,22.2,317.5,272.07,203.34
2018,7,30,17,30,482.0,105.0,4.9,21.2,267.0,219.86,159.28
2018,7,30,17,45,424.0,93.0,4.9,20.2,218.0,166.34,115.06
2018,7,30,18,0,366.0,81.0,4.9,19.2,169.0,119.62,78.1
2018,7,30,18,15,295.5,65.5,4.8,18.45,125.5,75.95,47.04
2018,7,30,18,30,225.0,50.0,4.7,17.7,82.0,40.94,29.54
2018,7,30,18,45,148.0,32.5,4.65,16.9,50.0,25.34,14.71
2018,7,30,19,0,71.0,15.0,4.6,16.1,18.0,11.77,0.0
2018,7,30,19,15,35.5,7.5,4.5,15.75,9.0,7.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.0,3.15,12.2,10.0,7.63,0.0
2018,7,31,5,30,72.0,16.0,3.2,12.6,20.0,12.54,0.0
2018,7,31,5,45,135.5,34.0,3.25,13.05,50.5,27.88,17.43
2018,7,31,6,0,199.0,52.0,3.3,13.5,81.0,44.06,29.04
2018,7,31,6,15,256.5,70.0,3.25,14.2,123.0,79.15,51.63
2018,7,31,6,30,314.0,88.0,3.2,14.9,165.0,121.43,83.23
