Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,45,362.5,103.5,3.15,15.65,212.0,166.75,120.09
2018,7,31,7,0,411.0,119.0,3.1,16.4,259.0,217.85,162.93
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,268.26,205.78
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,322.82,251.48
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,376.58,295.7
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,433.18,340.95
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,486.96,382.46
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,545.08,425.81
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,597.18,463.6
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,649.83,500.68
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,696.0,532.32
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,741.4,562.66
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,782.93,589.42
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,822.94,614.55
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,860.21,637.92
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,895.71,659.73
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,926.18,678.03
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,954.35,694.74
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,975.68,707.04
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,988.06,713.58
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,1000.42,720.57
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,1009.65,725.62
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,1014.66,728.93
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,1016.34,730.23
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,1012.55,728.13
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,1005.22,723.86
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,988.27,714.3
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,968.16,702.73
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,942.58,687.53
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,914.13,670.35
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,880.62,650.03
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,844.66,627.94
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,804.69,602.82
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,762.74,575.98
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,715.27,543.13
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,667.76,508.91
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,615.05,472.79
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,561.87,434.89
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,506.17,393.03
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,450.81,349.9
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,393.13,303.5
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,337.19,256.92
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,279.38,207.79
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,225.14,160.93
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,170.95,115.01
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,122.36,75.76
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,76.09,43.49
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,38.65,27.6
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,24.25,13.62
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,13.47,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,9.05,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,15.07,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.39,15.15
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,42.34,26.09
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,80.2,46.34
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,127.12,79.98
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,176.05,120.21
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,231.12,167.55
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,286.82,216.27
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,346.47,267.5
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,403.71,315.77
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,463.85,364.74
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,519.91,408.82
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,576.75,451.93
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,630.47,491.35
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,683.93,529.32
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,733.32,562.61
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,777.74,591.06
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,820.73,618.24
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,861.68,643.64
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,898.78,667.08
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,933.43,688.72
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,962.99,706.73
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,989.62,722.78
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,1010.24,735.91
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,1027.52,746.94
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,1039.33,754.5
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,1047.57,760.04
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,1049.18,762.03
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,1047.12,761.77
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,1040.42,758.59
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,1030.11,753.12
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,1013.74,743.78
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,993.9,732.18
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,968.27,716.68
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,939.43,698.98
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,906.29,678.33
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,870.35,655.6
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,829.68,629.49
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,786.75,601.47
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,738.86,568.6
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,689.5,533.84
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,637.66,497.01
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,583.02,456.8
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,524.57,411.55
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,466.65,365.15
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,406.64,315.6
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,348.64,266.15
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,286.55,212.6
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,229.59,162.66
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,172.25,113.7
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,121.48,72.73
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,73.36,39.91
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,35.62,24.98
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,23.87,13.05
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,16.2,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.58,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.26,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.21,15.7
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,42.46,27.12
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,79.62,48.61
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,125.74,82.16
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,173.52,121.31
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,229.66,169.33
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,284.52,217.19
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,343.97,268.28
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,401.03,316.52
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,461.09,365.79
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,518.64,411.57
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,577.4,456.81
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,631.89,497.43
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,686.66,537.04
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,736.79,572.47
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,785.81,605.31
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,829.88,633.78
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,872.11,660.6
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,904.06,680.71
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,938.95,702.78
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,968.27,720.77
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,994.7,736.78
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,1016.18,750.08
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,1034.33,761.24
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,1046.06,767.8
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,1054.24,772.17
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,1057.82,775.13
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,1057.74,775.82
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,1052.43,773.32
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,1043.36,768.45
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,1027.69,759.71
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,1008.42,748.59
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,984.18,733.75
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,956.54,716.57
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,922.92,695.88
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,886.3,672.91
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,846.04,646.74
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,803.21,618.45
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,754.3,584.59
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,703.78,549.12
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,650.6,511.61
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,596.39,471.84
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,538.49,426.29
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,480.78,379.35
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,419.05,327.82
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,358.93,275.93
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,296.4,221.02
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,237.73,168.75
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,176.57,115.94
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,123.57,72.78
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,73.52,38.87
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,34.48,24.1
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,23.57,12.55
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,16.2,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.1,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.77,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.59,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,23.17,13.06
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,39.36,26.25
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,72.39,50.03
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,111.02,80.19
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,153.41,115.03
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,200.14,154.08
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,247.35,193.47
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,298.24,235.29
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,348.3,275.63
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,401.06,317.01
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,451.24,355.09
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,507.42,396.38
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,556.64,431.39
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,606.76,466.02
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,662.34,504.26
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,720.65,543.34
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,777.99,581.39
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,835.53,618.71
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,872.12,640.2
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,906.7,660.01
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,934.16,675.0
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,959.09,688.33
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,979.46,699.12
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,996.89,708.09
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,1007.73,712.98
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,1015.39,716.02
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,1013.91,714.29
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,1009.17,710.68
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,996.28,701.61
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,980.45,690.85
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,961.17,679.96
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,939.21,667.29
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,910.99,649.95
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,880.62,630.86
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,844.92,609.4
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,807.56,586.41
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,764.57,559.1
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,720.72,530.59
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,671.28,496.8
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,623.93,463.79
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,571.99,429.2
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,520.76,393.78
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,466.6,354.57
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,413.83,315.1
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,359.37,273.03
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,307.32,231.6
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,253.45,188.11
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,203.47,147.16
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,153.73,106.9
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,109.34,72.11
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,69.67,43.86
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,37.11,25.64
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,22.75,11.14
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,9.53,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.34,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.67,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,17.22,7.94
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,29.37,18.02
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,59.08,40.15
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,91.57,65.74
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,130.41,97.63
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,173.01,133.1
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,218.05,170.4
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,265.22,208.95
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,311.79,246.39
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,360.66,284.87
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,409.23,321.86
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,459.67,359.33
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,507.04,393.67
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,555.58,428.04
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,627.8,479.8
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,701.18,531.04
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,777.36,583.76
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,852.99,632.14
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,890.37,654.01
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,925.48,674.37
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,955.62,691.27
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,983.01,706.28
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,1005.95,720.26
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,1016.75,726.52
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,1031.61,735.54
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,1043.12,742.45
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,1049.73,747.56
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,1052.71,750.49
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,1048.47,749.82
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,1040.47,746.96
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,1026.74,739.79
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,1009.28,730.22
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,983.76,715.67
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,955.0,698.85
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,920.07,677.82
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,882.44,654.71
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,839.76,627.7
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,794.98,598.88
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,746.37,565.92
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,698.74,532.54
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,642.3,492.8
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,585.83,451.68
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,524.16,404.44
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,464.09,357.09
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,400.31,305.73
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,340.36,256.12
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,278.62,204.61
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,222.49,157.28
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,164.04,109.56
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,115.54,72.12
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,70.93,41.53
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,35.3,24.13
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,22.8,10.7
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,12.39,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.24,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.48,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,24.3,13.33
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,40.79,27.26
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,73.69,50.2
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,113.13,80.37
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,156.62,115.74
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,205.54,156.49
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,254.59,197.72
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,307.85,241.93
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,362.28,286.31
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,417.6,330.33
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,469.72,370.64
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,523.44,410.99
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,573.97,447.83
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,625.13,484.12
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,678.17,521.49
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,735.24,560.8
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,786.41,595.42
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,838.23,629.83
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,873.8,651.42
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,907.05,671.32
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,933.56,686.92
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,957.26,700.65
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,975.53,710.9
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,990.8,719.25
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,1000.01,723.74
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,1006.03,726.31
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,1017.62,732.23
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,1018.74,731.46
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,1026.1,735.03
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,1028.84,735.69
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,1010.84,724.33
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,989.61,711.1
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,962.5,694.23
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,932.59,675.53
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,897.54,654.16
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,860.1,631.02
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,817.13,603.98
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,772.45,575.41
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,725.08,543.09
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,674.84,507.62
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,620.24,469.9
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,565.73,430.91
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,506.09,386.51
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,448.07,341.93
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,387.85,294.27
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,330.74,247.72
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,270.91,198.72
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,214.58,152.08
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,159.26,107.35
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,111.78,70.85
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,68.06,40.89
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,34.02,22.91
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,21.19,8.87
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,9.53,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.72,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,16.01,6.64
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,27.58,16.78
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,56.49,38.55
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,88.24,63.76
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,126.0,95.01
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,167.57,129.86
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,213.48,168.18
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,261.6,207.78
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,309.45,246.35
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,359.65,285.84
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,407.75,322.51
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,457.48,359.42
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,504.25,393.06
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,551.91,426.44
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,596.13,456.27
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,640.8,485.68
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,680.93,511.07
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,727.58,540.17
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,760.38,559.87
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,792.08,578.59
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,818.21,593.81
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,842.76,607.84
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,862.1,618.68
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,879.54,628.27
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,890.47,633.79
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,899.22,637.97
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,927.9,657.43
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,954.11,675.01
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,983.03,694.64
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,999.52,704.2
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,981.79,693.55
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,961.05,681.26
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,934.1,665.26
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,909.09,650.44
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,873.93,629.25
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,836.63,606.5
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,794.06,580.16
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,750.07,551.56
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,701.57,518.39
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,652.4,484.1
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,597.73,446.79
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,543.72,408.74
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,483.66,364.72
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,423.99,319.78
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,363.97,273.47
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,308.32,229.46
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,250.3,183.43
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,198.46,141.98
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,145.44,100.39
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,101.4,67.22
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,61.91,39.01
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,30.3,19.55
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,17.98,5.91
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,5.72,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.67,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.81,8.42
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,32.63,20.66
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,63.83,42.9
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,100.91,71.65
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,142.63,105.93
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,189.09,144.94
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,236.52,184.73
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,287.71,227.1
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,338.6,268.44
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,392.37,311.02
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,442.97,350.07
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,500.1,392.92
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,549.46,429.0
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,599.79,464.91
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,644.69,496.02
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,689.1,526.1
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,727.26,551.34
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,764.17,575.3
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,797.84,597.17
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,830.08,617.81
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,857.35,635.0
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,882.72,650.81
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,901.99,663.49
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,919.04,674.72
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,930.22,682.21
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,938.89,688.11
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,946.85,694.43
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,952.25,699.12
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,953.78,701.32
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,952.09,701.52
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,936.4,692.12
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,917.96,680.91
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,894.43,666.36
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,868.34,649.95
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,836.74,629.58
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,803.01,607.49
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,764.17,581.73
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,723.64,554.28
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,676.02,520.09
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,625.62,483.34
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,575.48,447.76
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,525.22,410.98
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,472.81,370.88
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,420.91,329.95
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,364.42,284.22
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,310.19,239.13
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,255.29,193.05
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,204.5,149.93
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,153.43,107.39
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,108.21,71.34
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,65.9,41.13
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,32.55,21.97
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,20.07,6.54
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,8.58,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,12.39,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.23,11.22
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,38.63,24.65
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,73.85,45.4
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,117.37,77.02
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,165.78,115.8
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,222.34,163.14
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,279.56,212.1
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,339.76,262.76
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,397.21,310.23
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,457.74,358.61
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,515.11,402.75
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,573.8,446.22
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,629.56,485.79
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,685.54,523.97
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,728.32,552.01
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,767.52,576.83
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,800.45,596.02
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,828.73,611.64
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,866.79,635.02
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,903.1,656.42
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,933.45,673.65
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,961.5,689.32
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,983.11,701.72
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,1001.87,712.38
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,1015.08,719.74
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,1025.1,725.21
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,1024.52,725.15
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,1020.6,723.13
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,1009.93,716.52
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,996.16,708.06
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,979.52,698.54
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,959.84,687.09
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,934.27,671.81
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,905.93,654.67
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,872.44,634.53
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,836.68,612.68
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,795.12,586.07
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,751.8,557.63
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,702.61,523.71
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,652.78,488.69
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,599.81,452.78
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,546.82,415.51
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,490.51,374.09
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,435.16,331.98
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,374.66,284.64
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,319.32,239.82
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,261.46,192.31
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,208.07,147.88
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,154.85,104.54
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,108.11,68.24
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,64.8,38.57
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,31.86,20.88
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,19.74,4.87
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,8.58,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.53,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.2,9.23
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,36.59,26.0
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,72.12,45.13
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,116.15,77.43
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,163.16,115.63
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,216.61,160.69
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,270.03,206.17
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,328.04,254.62
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,384.32,300.63
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,446.26,349.44
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,502.45,392.31
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,560.17,434.77
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,614.73,473.36
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,669.7,510.87
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,717.72,541.82
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,764.45,570.83
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,805.69,595.23
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,844.8,617.02
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,882.58,638.01
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,918.33,657.33
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,948.39,672.9
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,975.88,686.71
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,990.97,693.48
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,1009.03,702.22
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,1021.49,707.36
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,1030.68,710.62
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,1028.89,710.07
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,1023.72,707.57
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,1017.87,704.69
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,1002.03,695.66
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,985.65,687.75
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,966.19,677.76
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,940.26,663.2
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,911.53,646.74
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,877.13,627.18
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,840.45,605.84
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,799.05,580.41
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,755.91,552.78
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,706.18,519.03
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,655.77,484.16
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,601.91,448.06
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,548.2,410.75
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,491.34,369.39
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,435.63,327.49
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,376.64,281.8
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,318.19,235.22
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,260.12,188.29
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,206.59,144.44
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,153.23,101.67
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,106.47,65.99
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,63.3,36.99
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,31.13,19.82
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,18.97,2.69
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,7.63,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
