Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,11,8,6,45,98.0,11.0,3.15,6.15,16.0,26.14,0.0
2018,11,8,7,0,196.0,22.0,3.3,6.4,32.0,71.38,0.0
2018,11,8,7,15,338.0,33.5,3.6,7.15,72.0,141.46,96.82
2018,11,8,7,30,480.0,45.0,3.9,7.9,112.0,220.64,169.52
2018,11,8,7,45,563.0,52.0,4.15,8.65,158.5,287.95,231.22
2018,11,8,8,0,646.0,59.0,4.4,9.4,205.0,362.97,298.58
2018,11,8,8,15,696.5,63.5,4.45,10.4,251.0,426.58,354.79
2018,11,8,8,30,747.0,68.0,4.5,11.4,297.0,490.69,409.55
2018,11,8,8,45,784.5,71.0,4.55,12.4,341.0,551.31,459.54
2018,11,8,9,0,822.0,74.0,4.6,13.4,385.0,612.95,508.57
2018,11,8,9,15,850.5,76.5,4.65,14.25,425.5,668.65,551.63
2018,11,8,9,30,879.0,79.0,4.7,15.1,466.0,723.81,591.94
2018,11,8,9,45,898.5,80.5,4.8,15.9,499.5,770.27,624.42
2018,11,8,10,0,918.0,82.0,4.9,16.7,533.0,814.82,655.01
2018,11,8,10,15,927.5,84.0,4.85,17.25,558.5,849.85,677.92
2018,11,8,10,30,937.0,86.0,4.8,17.8,584.0,875.26,693.58
2018,11,8,10,45,943.0,87.0,4.75,18.35,601.5,899.73,708.5
2018,11,8,11,0,949.0,88.0,4.7,18.9,619.0,920.78,720.9
2018,11,8,11,15,953.0,88.0,4.6,19.3,629.0,935.34,728.73
2018,11,8,11,30,957.0,88.0,4.5,19.7,639.0,946.19,734.02
2018,11,8,11,45,958.5,88.0,4.45,20.1,641.0,951.07,735.63
2018,11,8,12,0,960.0,88.0,4.4,20.5,643.0,952.1,734.75
2018,11,8,12,15,961.0,86.5,4.3,20.85,637.5,947.03,729.91
2018,11,8,12,30,962.0,85.0,4.2,21.2,632.0,938.09,722.53
2018,11,8,12,45,962.0,82.0,4.05,21.5,618.0,922.66,710.68
2018,11,8,13,0,962.0,79.0,3.9,21.8,604.0,903.46,696.37
2018,11,8,13,15,950.5,79.5,3.8,22.05,581.5,875.46,676.43
2018,11,8,13,30,939.0,80.0,3.7,22.3,559.0,844.39,654.42
2018,11,8,13,45,922.5,79.5,3.55,22.5,528.5,811.34,630.91
2018,11,8,14,0,906.0,79.0,3.4,22.7,498.0,769.67,601.14
2018,11,8,14,15,885.5,77.0,3.15,22.7,461.5,721.36,566.39
2018,11,8,14,30,865.0,75.0,2.9,22.7,425.0,671.56,529.31
2018,11,8,14,45,835.5,72.0,2.65,22.65,383.0,613.9,484.79
2018,11,8,15,0,806.0,69.0,2.4,22.6,341.0,556.2,439.18
2018,11,8,15,15,765.0,65.0,2.4,22.6,295.5,491.65,387.85
2018,11,8,15,30,724.0,61.0,2.4,22.6,250.0,428.9,336.17
2018,11,8,15,45,659.0,55.5,1.8,20.3,202.5,359.64,279.27
2018,11,8,16,0,594.0,50.0,1.2,18.0,155.0,292.84,222.38
2018,11,8,16,15,481.0,42.0,1.3,16.85,110.5,213.85,155.6
2018,11,8,16,30,368.0,34.0,1.4,15.7,66.0,146.34,91.87
2018,11,8,16,45,209.0,20.5,1.5,14.6,36.5,62.7,0.0
2018,11,8,17,0,50.0,7.0,1.6,13.5,7.0,14.28,0.0
2018,11,8,17,15,25.0,3.5,1.65,13.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,6,45,122.0,11.0,1.3,6.7,17.0,29.83,0.0
2018,11,9,7,0,244.0,22.0,1.2,7.1,34.0,80.61,0.0
2018,11,9,7,15,386.0,32.0,1.1,7.95,74.0,152.44,101.57
2018,11,9,7,30,528.0,42.0,1.0,8.8,114.0,232.44,175.51
2018,11,9,7,45,605.5,48.5,0.95,9.65,160.5,299.32,235.43
2018,11,9,8,0,683.0,55.0,0.9,10.5,207.0,370.3,296.98
2018,11,9,8,15,731.0,59.5,0.9,11.25,253.5,434.64,351.59
2018,11,9,8,30,779.0,64.0,0.9,12.0,300.0,501.8,406.11
2018,11,9,8,45,810.5,67.5,0.95,12.7,343.0,560.73,452.58
2018,11,9,9,0,842.0,71.0,1.0,13.4,386.0,620.14,497.67
2018,11,9,9,15,812.5,86.5,1.15,14.0,414.5,652.75,522.02
2018,11,9,9,30,783.0,102.0,1.3,14.6,443.0,684.61,545.05
2018,11,9,9,45,732.5,124.0,1.45,15.15,461.0,700.01,555.26
2018,11,9,10,0,682.0,146.0,1.6,15.7,479.0,708.86,560.44
2018,11,9,10,15,696.0,149.5,1.65,16.1,503.5,743.41,584.67
2018,11,9,10,30,710.0,153.0,1.7,16.5,528.0,775.92,606.35
2018,11,9,10,45,719.5,155.5,1.7,16.85,545.5,801.35,622.47
2018,11,9,11,0,729.0,158.0,1.7,17.2,563.0,824.16,636.76
2018,11,9,11,15,735.0,158.5,1.7,17.6,573.0,838.99,645.41
2018,11,9,11,30,741.0,159.0,1.7,18.0,583.0,850.82,652.15
2018,11,9,11,45,743.5,159.5,1.65,18.35,585.5,856.51,654.36
2018,11,9,12,0,746.0,160.0,1.6,18.7,588.0,859.02,654.59
2018,11,9,12,15,744.5,158.5,1.55,19.0,582.0,852.67,649.06
2018,11,9,12,30,743.0,157.0,1.5,19.3,576.0,843.17,641.64
2018,11,9,12,45,738.0,154.0,1.45,19.6,562.0,825.97,629.13
2018,11,9,13,0,733.0,151.0,1.4,19.9,548.0,805.85,614.81
2018,11,9,13,15,723.0,147.5,1.35,19.95,526.5,778.33,596.07
2018,11,9,13,30,713.0,144.0,1.3,20.0,505.0,748.37,575.7
2018,11,9,13,45,698.5,139.5,1.25,20.0,477.0,711.66,550.11
2018,11,9,14,0,684.0,135.0,1.2,20.0,449.0,673.18,522.77
2018,11,9,14,15,661.0,129.5,1.1,19.75,414.5,626.2,488.83
2018,11,9,14,30,638.0,124.0,1.0,19.5,380.0,578.55,453.79
2018,11,9,14,45,606.0,116.0,0.9,19.2,340.0,522.48,411.78
2018,11,9,15,0,574.0,108.0,0.8,18.9,300.0,467.2,369.31
2018,11,9,15,15,529.0,99.0,0.8,18.9,257.5,404.06,319.82
2018,11,9,15,30,484.0,90.0,0.8,18.9,215.0,345.96,272.7
2018,11,9,15,45,420.5,77.5,0.8,17.35,171.0,279.51,219.08
2018,11,9,16,0,357.0,65.0,0.8,15.8,127.0,219.02,168.54
2018,11,9,16,15,253.5,49.5,0.8,15.2,87.0,148.87,109.51
2018,11,9,16,30,150.0,34.0,0.8,14.6,47.0,89.87,55.62
2018,11,9,16,45,80.0,19.0,0.8,14.05,25.5,34.55,0.0
2018,11,9,17,0,10.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,11,9,17,15,5.0,2.0,0.85,13.2,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,7.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,4.9,8.0,10.92,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.6,16.0,28.37,0.0
2018,11,10,7,15,126.5,31.5,1.15,5.0,46.0,76.3,49.93
2018,11,10,7,30,199.0,49.0,1.2,5.4,76.0,132.11,102.0
2018,11,10,7,45,253.0,65.5,1.2,5.85,112.5,182.24,147.2
2018,11,10,8,0,307.0,82.0,1.2,6.3,149.0,237.92,196.59
2018,11,10,8,15,330.0,93.0,1.4,6.9,179.0,277.56,232.11
2018,11,10,8,30,353.0,104.0,1.6,7.5,209.0,318.84,268.1
2018,11,10,8,45,380.5,115.0,1.8,8.1,243.0,364.1,306.42
2018,11,10,9,0,408.0,126.0,2.0,8.7,277.0,410.83,345.02
2018,11,10,9,15,440.5,135.5,1.9,9.4,313.0,460.29,384.01
2018,11,10,9,30,473.0,145.0,1.8,10.1,349.0,510.93,422.7
2018,11,10,9,45,528.0,148.5,1.75,10.75,391.5,571.89,468.93
2018,11,10,10,0,583.0,152.0,1.7,11.4,434.0,634.52,515.04
2018,11,10,10,15,589.0,153.5,1.7,12.2,450.5,657.27,529.83
2018,11,10,10,30,595.0,155.0,1.7,13.0,467.0,683.07,546.81
2018,11,10,10,45,607.5,159.5,1.7,13.75,486.5,710.89,565.15
2018,11,10,11,0,620.0,164.0,1.7,14.5,506.0,736.62,581.7
2018,11,10,11,15,645.5,165.0,1.8,15.0,526.5,767.48,603.19
2018,11,10,11,30,671.0,166.0,1.9,15.5,547.0,796.05,622.72
2018,11,10,11,45,687.0,163.5,1.95,16.05,554.5,809.99,631.34
2018,11,10,12,0,703.0,161.0,2.0,16.6,562.0,821.0,638.12
2018,11,10,12,15,666.5,171.0,2.0,16.75,548.0,796.97,620.84
2018,11,10,12,30,630.0,181.0,2.0,16.9,534.0,766.64,599.07
2018,11,10,12,45,578.5,193.0,2.0,17.1,511.0,728.86,570.96
2018,11,10,13,0,527.0,205.0,2.0,17.3,488.0,689.85,541.82
2018,11,10,13,15,520.5,198.5,1.9,17.35,469.0,666.04,524.46
2018,11,10,13,30,514.0,192.0,1.8,17.4,450.0,640.46,505.57
2018,11,10,13,45,504.0,183.5,1.75,17.5,425.0,608.37,481.99
2018,11,10,14,0,494.0,175.0,1.7,17.6,400.0,575.02,457.24
2018,11,10,14,15,475.0,165.0,1.45,17.25,368.0,532.7,425.02
2018,11,10,14,30,456.0,155.0,1.2,16.9,336.0,490.2,392.17
2018,11,10,14,45,430.5,142.0,1.0,16.55,299.5,440.47,353.45
2018,11,10,15,0,405.0,129.0,0.8,16.2,263.0,391.67,314.67
2018,11,10,15,15,365.0,115.0,0.8,16.2,223.5,335.41,269.6
2018,11,10,15,30,325.0,101.0,0.8,16.2,184.0,282.13,225.75
2018,11,10,15,45,278.0,83.5,0.8,15.05,144.5,219.1,173.9
2018,11,10,16,0,231.0,66.0,0.8,13.9,105.0,167.32,129.9
2018,11,10,16,15,171.5,47.0,0.8,13.65,71.0,114.35,84.11
2018,11,10,16,30,112.0,28.0,0.8,13.4,37.0,66.58,38.95
2018,11,10,16,45,61.5,15.5,0.8,13.1,20.0,27.36,0.0
2018,11,10,17,0,11.0,3.0,0.8,12.8,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,12.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,11,11,6,45,78.5,9.5,2.9,4.7,12.5,9.05,0.0
2018,11,11,7,0,157.0,19.0,3.0,5.0,25.0,51.03,0.0
2018,11,11,7,15,291.0,31.5,3.25,5.9,62.0,124.59,79.82
2018,11,11,7,30,425.0,44.0,3.5,6.8,99.0,199.0,151.82
2018,11,11,7,45,509.0,52.0,3.8,7.65,143.5,264.28,211.74
2018,11,11,8,0,593.0,60.0,4.1,8.5,188.0,337.43,277.52
2018,11,11,8,15,647.5,65.5,4.05,9.35,233.0,401.08,333.99
2018,11,11,8,30,702.0,71.0,4.0,10.2,278.0,468.52,391.66
2018,11,11,8,45,740.5,75.0,4.0,11.1,321.0,528.34,441.29
2018,11,11,9,0,779.0,79.0,4.0,12.0,364.0,586.35,487.83
2018,11,11,9,15,795.0,84.0,3.85,12.8,400.0,634.73,524.83
2018,11,11,9,30,811.0,89.0,3.7,13.6,436.0,681.8,559.5
2018,11,11,9,45,818.0,94.0,3.55,14.4,465.5,720.76,585.58
2018,11,11,10,0,825.0,99.0,3.4,15.2,495.0,757.31,609.24
2018,11,11,10,15,826.5,103.0,3.25,15.75,516.0,785.83,627.07
2018,11,11,10,30,828.0,107.0,3.1,16.3,537.0,811.33,642.46
2018,11,11,10,45,780.5,117.0,2.95,16.9,533.0,804.82,634.48
2018,11,11,11,0,733.0,127.0,2.8,17.5,529.0,789.18,620.34
2018,11,11,11,15,725.0,130.5,2.75,17.85,533.5,795.38,623.38
2018,11,11,11,30,717.0,134.0,2.7,18.2,538.0,798.44,624.09
2018,11,11,11,45,678.5,142.0,2.65,18.6,525.0,777.12,607.41
2018,11,11,12,0,640.0,150.0,2.6,19.0,512.0,752.64,588.8
2018,11,11,12,15,602.0,159.5,2.6,19.15,497.5,727.46,570.64
2018,11,11,12,30,564.0,169.0,2.6,19.3,483.0,695.02,546.48
2018,11,11,12,45,620.5,153.0,2.6,19.5,490.5,722.69,567.57
2018,11,11,13,0,677.0,137.0,2.6,19.7,498.0,740.95,580.68
2018,11,11,13,15,770.0,115.5,2.55,19.75,511.0,777.04,606.74
2018,11,11,13,30,863.0,94.0,2.5,19.8,524.0,801.94,624.6
2018,11,11,13,45,851.0,91.5,2.45,19.85,496.0,765.91,599.17
2018,11,11,14,0,839.0,89.0,2.4,19.9,468.0,727.5,572.38
2018,11,11,14,15,820.0,85.5,2.25,19.7,433.0,680.98,539.31
2018,11,11,14,30,801.0,82.0,2.1,19.5,398.0,633.08,503.19
2018,11,11,14,45,774.5,77.5,1.95,19.35,358.0,578.41,461.01
2018,11,11,15,0,748.0,73.0,1.8,19.2,318.0,526.72,419.9
2018,11,11,15,15,706.0,68.0,1.8,19.2,274.0,463.6,369.18
2018,11,11,15,30,664.0,63.0,1.8,19.2,230.0,402.63,318.47
2018,11,11,15,45,601.0,56.0,1.4,17.3,184.5,333.14,260.68
2018,11,11,16,0,538.0,49.0,1.0,15.4,139.0,268.9,205.32
2018,11,11,16,15,434.5,39.5,1.05,14.8,97.5,195.07,141.53
2018,11,11,16,30,331.0,30.0,1.1,14.2,56.0,130.34,75.05
2018,11,11,16,45,188.0,18.0,1.15,13.6,30.5,55.49,0.0
2018,11,11,17,0,45.0,6.0,1.2,13.0,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,12.75,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,45,76.0,8.5,1.6,3.85,11.5,0.0,0.0
2018,11,12,7,0,152.0,17.0,1.6,4.1,23.0,47.83,0.0
2018,11,12,7,15,279.5,29.5,1.65,5.3,58.0,118.43,73.03
2018,11,12,7,30,407.0,42.0,1.7,6.5,93.0,190.5,144.32
2018,11,12,7,45,495.5,50.0,1.75,7.75,137.5,256.15,203.55
2018,11,12,8,0,584.0,58.0,1.8,9.0,182.0,330.22,268.48
2018,11,12,8,15,635.0,64.5,1.95,9.9,226.5,392.64,323.15
2018,11,12,8,30,686.0,71.0,2.1,10.8,271.0,458.6,378.9
2018,11,12,8,45,720.0,76.0,2.2,11.75,312.5,516.18,425.93
2018,11,12,9,0,754.0,81.0,2.3,12.7,354.0,574.77,472.1
2018,11,12,9,15,763.0,89.0,2.25,13.35,389.0,621.14,506.99
2018,11,12,9,30,772.0,97.0,2.2,14.0,424.0,665.83,539.44
2018,11,12,9,45,768.5,105.0,2.15,14.65,450.5,699.54,562.39
2018,11,12,10,0,765.0,113.0,2.1,15.3,477.0,730.37,582.11
2018,11,12,10,15,779.0,115.5,2.1,15.85,502.0,765.56,605.27
2018,11,12,10,30,793.0,118.0,2.1,16.4,527.0,798.51,626.49
2018,11,12,10,45,802.5,119.0,2.05,16.9,544.5,823.51,641.56
2018,11,12,11,0,812.0,120.0,2.0,17.4,562.0,845.67,654.59
2018,11,12,11,15,818.0,121.0,2.0,17.95,572.5,861.83,663.79
2018,11,12,11,30,824.0,122.0,2.0,18.5,583.0,874.77,670.88
2018,11,12,11,45,826.5,121.5,1.95,19.0,585.0,879.59,672.13
2018,11,12,12,0,829.0,121.0,1.9,19.5,587.0,881.0,671.25
2018,11,12,12,15,813.5,124.5,1.8,19.85,578.0,868.26,660.74
2018,11,12,12,30,798.0,128.0,1.7,20.2,569.0,852.3,648.33
2018,11,12,12,45,773.5,132.0,1.65,20.5,551.0,826.31,629.88
2018,11,12,13,0,749.0,136.0,1.6,20.8,533.0,797.74,609.81
2018,11,12,13,15,739.0,133.0,1.55,20.9,512.0,770.72,591.33
2018,11,12,13,30,729.0,130.0,1.5,21.0,491.0,741.24,571.1
2018,11,12,13,45,715.5,125.5,1.4,21.05,463.5,705.18,545.76
2018,11,12,14,0,702.0,121.0,1.3,21.1,436.0,667.27,518.18
2018,11,12,14,15,680.0,116.0,1.15,20.75,402.0,621.35,484.69
2018,11,12,14,30,658.0,111.0,1.0,20.4,368.0,574.67,450.02
2018,11,12,14,45,627.5,104.5,0.85,20.1,329.5,520.75,409.12
2018,11,12,15,0,597.0,98.0,0.7,19.8,291.0,467.44,367.69
2018,11,12,15,15,551.0,89.5,0.7,19.8,248.5,404.96,318.75
2018,11,12,15,30,505.0,81.0,0.7,19.8,206.0,345.31,270.47
2018,11,12,15,45,441.0,70.0,0.85,18.15,163.5,278.45,217.05
2018,11,12,16,0,377.0,59.0,1.0,16.5,121.0,218.83,167.25
2018,11,12,16,15,285.0,44.5,1.0,15.95,83.0,152.84,110.73
2018,11,12,16,30,193.0,30.0,1.0,15.4,45.0,94.5,51.89
2018,11,12,16,45,106.0,16.5,1.05,14.9,24.0,37.26,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.1,14.05,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,6.5,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,6.5,11.0,12.96,0.0
2018,11,13,7,15,6.0,25.0,1.15,6.9,25.0,25.86,12.29
2018,11,13,7,30,0.0,39.0,1.1,7.3,39.0,38.26,26.6
2018,11,13,7,45,3.5,56.0,1.1,7.75,56.5,56.68,43.13
2018,11,13,8,0,7.0,73.0,1.1,8.2,74.0,75.35,59.66
2018,11,13,8,15,22.5,91.0,1.45,8.9,97.0,106.28,86.47
2018,11,13,8,30,38.0,109.0,1.8,9.6,120.0,134.65,110.86
2018,11,13,8,45,38.5,124.0,2.15,10.35,136.5,152.32,125.69
2018,11,13,9,0,39.0,139.0,2.5,11.1,153.0,170.1,140.33
2018,11,13,9,15,38.0,150.0,2.45,11.8,165.0,182.22,149.9
2018,11,13,9,30,37.0,161.0,2.4,12.5,177.0,194.36,159.29
2018,11,13,9,45,98.5,175.0,2.35,13.2,220.5,265.85,218.78
2018,11,13,10,0,160.0,189.0,2.3,13.9,264.0,331.09,271.75
2018,11,13,10,15,121.5,200.0,2.3,14.45,258.5,317.82,258.96
2018,11,13,10,30,83.0,211.0,2.3,15.0,253.0,290.08,234.98
2018,11,13,10,45,55.5,207.5,2.25,15.6,236.0,264.16,212.78
2018,11,13,11,0,28.0,204.0,2.2,16.2,219.0,237.34,189.81
2018,11,13,11,15,46.5,220.0,2.15,16.3,245.5,271.79,217.69
2018,11,13,11,30,65.0,236.0,2.1,16.4,272.0,306.73,245.48
2018,11,13,11,45,136.5,241.0,2.1,16.55,317.0,387.9,310.69
2018,11,13,12,0,208.0,246.0,2.1,16.7,362.0,455.51,364.06
2018,11,13,12,15,144.5,236.5,1.95,16.65,316.5,388.87,310.6
2018,11,13,12,30,81.0,227.0,1.8,16.6,271.0,309.39,247.21
2018,11,13,12,45,62.0,218.5,1.65,16.5,252.0,282.89,226.16
2018,11,13,13,0,43.0,210.0,1.5,16.4,233.0,256.84,205.15
2018,11,13,13,15,69.0,207.0,1.35,16.25,242.0,274.06,219.9
2018,11,13,13,30,95.0,204.0,1.2,16.1,251.0,290.11,233.39
2018,11,13,13,45,137.5,196.5,1.0,15.95,260.0,322.97,260.11
2018,11,13,14,0,180.0,189.0,0.8,15.8,269.0,341.31,274.95
2018,11,13,14,15,232.5,166.0,0.75,15.4,261.5,355.17,287.13
2018,11,13,14,30,285.0,143.0,0.7,15.0,254.0,353.55,287.03
2018,11,13,14,45,230.5,133.0,0.65,14.55,216.5,297.49,242.12
2018,11,13,15,0,176.0,123.0,0.6,14.1,179.0,236.97,193.23
2018,11,13,15,15,301.5,97.0,0.6,14.1,177.5,281.08,228.88
2018,11,13,15,30,427.0,71.0,0.6,14.1,176.0,294.98,237.45
2018,11,13,15,45,383.5,61.0,0.75,13.3,141.0,243.24,193.31
2018,11,13,16,0,340.0,51.0,0.9,12.5,106.0,195.47,151.37
2018,11,13,16,15,265.0,39.5,0.95,12.15,74.0,140.43,102.58
2018,11,13,16,30,190.0,28.0,1.0,11.8,42.0,90.77,47.84
2018,11,13,16,45,105.0,15.0,1.0,11.45,22.0,35.56,0.0
2018,11,13,17,0,20.0,2.0,1.0,11.1,2.0,0.0,0.0
2018,11,13,17,15,10.0,1.0,1.05,10.8,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,14,6,45,21.5,5.5,1.3,2.35,6.0,0.0,0.0
2018,11,14,7,0,43.0,11.0,1.3,2.4,12.0,19.29,0.0
2018,11,14,7,15,108.5,27.5,1.3,3.2,38.5,64.85,35.04
2018,11,14,7,30,174.0,44.0,1.3,4.0,65.0,112.17,84.96
2018,11,14,7,45,230.0,63.0,1.3,4.75,102.5,163.9,131.76
2018,11,14,8,0,286.0,82.0,1.3,5.5,140.0,227.16,187.57
2018,11,14,8,15,327.5,96.5,1.5,6.25,178.0,278.1,232.57
2018,11,14,8,30,369.0,111.0,1.7,7.0,216.0,332.53,279.51
2018,11,14,8,45,406.5,124.5,1.85,7.75,255.5,386.65,324.92
2018,11,14,9,0,444.0,138.0,2.0,8.5,295.0,443.06,371.0
2018,11,14,9,15,501.0,140.5,2.0,9.35,335.0,501.7,417.49
2018,11,14,9,30,558.0,143.0,2.0,10.2,375.0,563.07,464.79
2018,11,14,9,45,617.5,138.0,2.0,11.05,412.5,623.2,509.98
2018,11,14,10,0,677.0,133.0,2.0,11.9,450.0,682.96,553.72
2018,11,14,10,15,680.0,134.5,2.1,12.8,466.5,706.33,569.27
2018,11,14,10,30,683.0,136.0,2.2,13.7,483.0,727.17,582.46
2018,11,14,10,45,698.5,137.0,2.35,14.65,502.0,755.12,601.02
2018,11,14,11,0,714.0,138.0,2.5,15.6,521.0,780.77,617.72
2018,11,14,11,15,736.0,138.0,2.55,16.2,538.5,808.29,635.84
2018,11,14,11,30,758.0,138.0,2.6,16.8,556.0,833.19,652.0
2018,11,14,11,45,762.0,136.5,2.65,17.4,558.0,838.0,653.93
2018,11,14,12,0,766.0,135.0,2.7,18.0,560.0,839.63,653.93
2018,11,14,12,15,744.5,140.5,2.65,18.35,550.0,824.26,641.96
2018,11,14,12,30,723.0,146.0,2.6,18.7,540.0,805.9,628.17
2018,11,14,12,45,691.5,151.5,2.55,19.05,521.0,776.43,606.57
2018,11,14,13,0,660.0,157.0,2.5,19.4,502.0,744.72,583.45
2018,11,14,13,15,650.5,152.5,2.45,19.4,481.5,718.27,564.59
2018,11,14,13,30,641.0,148.0,2.4,19.4,461.0,689.62,543.93
2018,11,14,13,45,628.0,142.0,2.3,19.45,434.5,654.76,518.14
2018,11,14,14,0,615.0,136.0,2.2,19.5,408.0,618.28,490.9
2018,11,14,14,15,593.0,129.5,1.95,19.1,375.5,570.48,454.89
2018,11,14,14,30,571.0,123.0,1.7,18.7,343.0,526.06,420.72
2018,11,14,14,45,533.0,115.5,1.4,18.35,304.0,470.73,377.11
2018,11,14,15,0,495.0,108.0,1.1,18.0,265.0,417.07,333.95
2018,11,14,15,15,450.5,97.0,1.1,18.0,224.5,358.14,286.54
2018,11,14,15,30,406.0,86.0,1.1,18.0,184.0,302.38,240.35
2018,11,14,15,45,340.5,72.0,1.05,16.5,143.0,237.99,187.33
2018,11,14,16,0,275.0,58.0,1.0,15.0,102.0,179.87,138.22
2018,11,14,16,15,206.5,42.0,0.95,14.65,69.0,125.26,90.54
2018,11,14,16,30,138.0,26.0,0.9,14.3,36.0,74.42,35.96
2018,11,14,16,45,73.0,13.5,0.9,13.95,18.5,27.61,0.0
2018,11,14,17,0,8.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,13.55,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,45,19.0,5.0,1.35,3.45,5.5,0.0,0.0
2018,11,15,7,0,38.0,10.0,1.3,3.3,11.0,17.24,0.0
2018,11,15,7,15,107.0,27.0,1.4,4.0,37.5,63.46,31.15
2018,11,15,7,30,176.0,44.0,1.5,4.7,64.0,118.4,89.4
2018,11,15,7,45,241.5,60.5,1.55,5.45,101.5,170.74,136.78
2018,11,15,8,0,307.0,77.0,1.6,6.2,139.0,229.9,189.28
2018,11,15,8,15,289.5,90.5,1.8,6.8,159.5,245.51,205.27
2018,11,15,8,30,272.0,104.0,2.0,7.4,180.0,265.48,223.76
2018,11,15,8,45,293.0,117.0,2.15,8.0,210.0,304.44,257.3
2018,11,15,9,0,314.0,130.0,2.3,8.6,240.0,344.62,290.99
2018,11,15,9,15,342.5,141.0,2.3,9.3,272.5,388.23,326.48
2018,11,15,9,30,371.0,152.0,2.3,10.0,305.0,444.14,370.72
2018,11,15,9,45,410.0,158.0,2.3,10.7,338.5,492.35,408.23
2018,11,15,10,0,449.0,164.0,2.3,11.4,372.0,541.63,445.8
2018,11,15,10,15,486.0,165.5,2.35,12.1,401.5,584.82,478.2
2018,11,15,10,30,523.0,167.0,2.4,12.8,431.0,627.99,510.06
2018,11,15,10,45,591.5,161.0,2.45,13.5,468.5,687.73,554.45
2018,11,15,11,0,660.0,155.0,2.5,14.2,506.0,752.82,601.27
2018,11,15,11,15,684.0,152.5,2.45,14.65,522.0,778.8,617.9
2018,11,15,11,30,708.0,150.0,2.4,15.1,538.0,802.3,632.96
2018,11,15,11,45,714.5,148.5,2.4,15.6,541.0,809.16,636.34
2018,11,15,12,0,721.0,147.0,2.4,16.1,544.0,813.02,637.85
2018,11,15,12,15,687.0,156.0,2.35,16.25,531.5,790.84,621.36
2018,11,15,12,30,653.0,165.0,2.3,16.4,519.0,765.83,603.16
2018,11,15,12,45,604.5,175.5,2.25,16.55,497.0,724.89,572.52
2018,11,15,13,0,556.0,186.0,2.2,16.7,475.0,687.27,544.0
2018,11,15,13,15,548.0,181.0,2.15,16.8,456.5,663.67,526.76
2018,11,15,13,30,540.0,176.0,2.1,16.9,438.0,638.28,507.97
2018,11,15,13,45,527.5,168.5,2.05,17.0,412.5,605.06,483.22
2018,11,15,14,0,515.0,161.0,2.0,17.1,387.0,570.67,457.33
2018,11,15,14,15,495.0,152.0,1.75,16.75,355.5,528.5,424.95
2018,11,15,14,30,475.0,143.0,1.5,16.4,324.0,486.14,391.91
2018,11,15,14,45,448.0,131.5,1.25,16.0,288.5,436.83,352.93
2018,11,15,15,0,421.0,120.0,1.0,15.6,253.0,388.53,313.93
2018,11,15,15,15,378.5,107.5,1.0,15.6,214.0,332.41,268.32
2018,11,15,15,30,336.0,95.0,1.0,15.6,175.0,279.45,224.1
2018,11,15,15,45,284.5,78.0,1.0,14.05,136.5,221.25,175.81
2018,11,15,16,0,233.0,61.0,1.0,12.5,98.0,167.95,130.31
2018,11,15,16,15,166.5,43.0,1.05,12.15,65.0,108.59,78.7
2018,11,15,16,30,100.0,25.0,1.1,11.8,32.0,58.65,25.6
2018,11,15,16,45,52.5,13.0,1.1,11.45,16.5,22.97,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,10.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,6,45,30.5,5.5,1.3,2.1,6.5,0.0,0.0
2018,11,16,7,0,61.0,11.0,1.3,2.2,13.0,22.76,0.0
2018,11,16,7,15,154.0,26.0,1.4,3.15,41.0,77.95,34.66
2018,11,16,7,30,247.0,41.0,1.5,4.1,69.0,136.81,102.53
2018,11,16,7,45,322.5,54.5,1.6,5.0,108.0,193.0,154.12
2018,11,16,8,0,398.0,68.0,1.7,5.9,147.0,257.04,211.23
2018,11,16,8,15,363.5,82.5,1.8,6.65,167.5,277.91,232.07
2018,11,16,8,30,329.0,97.0,1.9,7.4,188.0,294.69,247.98
2018,11,16,8,45,397.5,105.5,2.0,8.1,232.0,358.48,302.21
2018,11,16,9,0,466.0,114.0,2.1,8.8,276.0,427.34,359.08
2018,11,16,9,15,505.0,124.0,2.1,9.55,316.0,483.3,403.56
2018,11,16,9,30,544.0,134.0,2.1,10.3,356.0,540.76,448.01
2018,11,16,9,45,551.0,144.0,2.1,11.05,383.5,576.34,474.01
2018,11,16,10,0,558.0,154.0,2.1,11.8,411.0,610.5,498.42
2018,11,16,10,15,585.5,157.5,2.1,12.4,439.5,651.42,528.13
2018,11,16,10,30,613.0,161.0,2.1,13.0,468.0,691.53,556.61
2018,11,16,10,45,625.5,163.5,2.1,13.6,485.5,717.07,573.74
2018,11,16,11,0,638.0,166.0,2.1,14.2,503.0,744.58,592.08
2018,11,16,11,15,646.0,165.5,2.05,14.6,512.0,759.09,601.02
2018,11,16,11,30,654.0,165.0,2.0,15.0,521.0,770.96,607.91
2018,11,16,11,45,659.0,163.5,2.0,15.45,523.5,776.47,610.58
2018,11,16,12,0,664.0,162.0,2.0,15.9,526.0,779.13,611.41
2018,11,16,12,15,674.5,156.5,1.9,16.2,523.0,779.28,610.11
2018,11,16,12,30,685.0,151.0,1.8,16.5,520.0,776.39,606.77
2018,11,16,12,45,696.0,144.0,1.75,16.75,511.0,769.15,601.06
2018,11,16,13,0,707.0,137.0,1.7,17.0,502.0,758.72,593.25
2018,11,16,13,15,696.5,134.0,1.6,17.15,481.5,732.41,574.0
2018,11,16,13,30,686.0,131.0,1.5,17.3,461.0,703.81,553.29
2018,11,16,13,45,671.0,126.0,1.45,17.4,434.0,667.56,526.88
2018,11,16,14,0,656.0,121.0,1.4,17.5,407.0,629.7,498.96
2018,11,16,14,15,632.5,116.0,1.25,17.3,374.5,584.67,465.0
2018,11,16,14,30,609.0,111.0,1.1,17.1,342.0,539.11,430.07
2018,11,16,14,45,577.0,104.0,0.95,16.9,304.5,486.11,388.76
2018,11,16,15,0,545.0,97.0,0.8,16.7,267.0,433.96,347.18
2018,11,16,15,15,499.0,88.0,0.8,16.7,226.5,371.98,297.48
2018,11,16,15,30,453.0,79.0,0.8,16.7,186.0,315.73,250.83
2018,11,16,15,45,389.0,67.5,0.75,15.4,146.0,252.71,198.55
2018,11,16,16,0,325.0,56.0,0.7,14.1,106.0,195.74,149.9
2018,11,16,16,15,238.5,41.0,0.7,13.85,71.0,134.23,96.27
2018,11,16,16,30,152.0,26.0,0.7,13.6,36.0,77.33,31.54
2018,11,16,16,45,80.0,13.5,0.75,13.3,18.5,28.95,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,0.6,5.45,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,0.6,5.4,12.0,22.05,0.0
2018,11,17,7,15,152.5,25.0,0.6,5.8,39.0,75.58,27.57
2018,11,17,7,30,247.0,39.0,0.6,6.2,66.0,134.13,98.64
2018,11,17,7,45,334.0,50.5,0.6,6.6,105.0,191.89,151.06
2018,11,17,8,0,421.0,62.0,0.6,7.0,144.0,260.03,210.75
2018,11,17,8,15,376.0,78.5,0.65,7.5,164.5,278.43,229.48
2018,11,17,8,30,331.0,95.0,0.7,8.0,185.0,292.82,243.45
2018,11,17,8,45,402.0,102.5,0.75,8.55,228.5,356.75,296.96
2018,11,17,9,0,473.0,110.0,0.8,9.1,272.0,425.94,352.93
2018,11,17,9,15,588.0,103.5,0.85,9.95,327.0,516.2,423.77
2018,11,17,9,30,703.0,97.0,0.9,10.8,382.0,609.97,494.73
2018,11,17,9,45,751.5,93.5,0.9,11.65,418.5,664.94,533.58
2018,11,17,10,0,800.0,90.0,0.9,12.5,455.0,716.7,567.91
2018,11,17,10,15,813.0,92.0,0.9,13.25,479.5,751.08,589.32
2018,11,17,10,30,826.0,94.0,0.9,14.0,504.0,783.1,608.94
2018,11,17,10,45,833.5,95.0,0.85,14.7,521.0,806.9,621.98
2018,11,17,11,0,841.0,96.0,0.8,15.4,538.0,827.72,632.91
2018,11,17,11,15,845.5,97.0,0.75,15.85,548.0,842.89,640.54
2018,11,17,11,30,850.0,98.0,0.7,16.3,558.0,854.77,646.04
2018,11,17,11,45,851.0,98.0,0.65,16.75,560.0,859.11,646.6
2018,11,17,12,0,852.0,98.0,0.6,17.2,562.0,860.0,645.1
2018,11,17,12,15,821.0,107.5,0.55,17.4,550.5,841.24,631.33
2018,11,17,12,30,790.0,117.0,0.5,17.6,539.0,824.41,619.28
2018,11,17,12,45,745.0,128.0,0.5,17.8,518.5,790.36,596.63
2018,11,17,13,0,700.0,139.0,0.5,18.0,498.0,753.94,572.51
2018,11,17,13,15,689.0,136.0,0.55,18.1,477.5,727.42,556.05
2018,11,17,13,30,678.0,133.0,0.6,18.2,457.0,698.67,537.56
2018,11,17,13,45,662.0,129.0,0.65,18.25,430.5,663.04,513.55
2018,11,17,14,0,646.0,125.0,0.7,18.3,404.0,625.86,487.94
2018,11,17,14,15,622.0,119.5,0.7,18.1,371.5,580.33,455.5
2018,11,17,14,30,598.0,114.0,0.7,17.9,339.0,534.33,421.93
2018,11,17,14,45,564.5,107.0,0.7,17.7,301.5,480.9,381.8
2018,11,17,15,0,531.0,100.0,0.7,17.5,264.0,426.6,339.85
2018,11,17,15,15,484.5,90.5,0.7,17.5,224.0,367.06,292.22
2018,11,17,15,30,438.0,81.0,0.7,17.5,184.0,310.79,245.78
2018,11,17,15,45,373.5,69.0,0.8,15.9,144.0,247.86,194.41
2018,11,17,16,0,309.0,57.0,0.9,14.3,104.0,191.05,146.33
2018,11,17,16,15,223.5,41.5,1.0,13.5,69.5,130.3,93.37
2018,11,17,16,30,138.0,26.0,1.1,12.7,35.0,73.43,26.57
2018,11,17,16,45,72.5,13.5,1.15,11.95,18.0,27.42,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.2,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
