Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,8,30,650.0,46.0,1.2,6.7,181.0,370.04,304.29
2018,12,8,8,45,694.5,49.5,1.35,7.2,220.0,427.26,354.9
2018,12,8,9,0,739.0,53.0,1.5,7.7,259.0,486.52,405.6
2018,12,8,9,15,770.0,56.0,1.65,8.4,295.5,538.81,448.91
2018,12,8,9,30,801.0,59.0,1.8,9.1,332.0,591.23,491.0
2018,12,8,9,45,824.0,60.5,1.95,9.8,363.5,636.23,526.22
2018,12,8,10,0,847.0,62.0,2.1,10.5,395.0,680.04,558.31
2018,12,8,10,15,855.0,64.5,2.15,11.0,418.5,712.73,581.14
2018,12,8,10,30,863.0,67.0,2.2,11.5,442.0,736.8,597.37
2018,12,8,10,45,861.5,70.5,2.3,12.0,458.0,764.18,616.37
2018,12,8,11,0,860.0,74.0,2.4,12.5,474.0,782.26,628.4
2018,12,8,11,15,857.0,76.5,2.4,12.8,483.0,794.59,636.09
2018,12,8,11,30,854.0,79.0,2.4,13.1,492.0,803.55,641.45
2018,12,8,11,45,879.5,74.0,2.4,13.35,502.0,816.16,649.71
2018,12,8,12,0,905.0,69.0,2.4,13.6,512.0,832.32,660.6
2018,12,8,12,15,900.0,69.5,2.35,13.7,507.5,827.07,656.09
2018,12,8,12,30,895.0,70.0,2.3,13.8,503.0,818.4,649.46
2018,12,8,12,45,882.5,71.0,2.3,13.85,490.0,801.02,637.22
2018,12,8,13,0,870.0,72.0,2.3,13.9,477.0,787.11,627.65
2018,12,8,13,15,797.0,83.5,2.25,13.85,443.0,729.76,586.06
2018,12,8,13,30,724.0,95.0,2.2,13.8,409.0,675.74,546.77
2018,12,8,13,45,775.5,81.0,2.15,13.8,400.0,674.24,546.51
2018,12,8,14,0,827.0,67.0,2.1,13.8,391.0,671.34,544.76
2018,12,8,14,15,806.0,65.0,1.9,13.55,360.0,628.72,512.07
2018,12,8,14,30,785.0,63.0,1.7,13.3,329.0,584.84,477.05
2018,12,8,14,45,754.5,60.0,1.5,13.05,293.0,533.19,435.17
2018,12,8,15,0,724.0,57.0,1.3,12.8,257.0,481.65,392.29
2018,12,8,15,15,678.0,52.5,1.3,12.8,217.5,421.01,341.6
2018,12,8,15,30,632.0,48.0,1.3,12.8,178.0,362.61,291.07
2018,12,8,15,45,558.0,43.0,1.15,11.45,138.5,298.37,235.39
2018,12,8,16,0,484.0,38.0,1.0,10.1,99.0,236.89,180.18
2018,12,8,16,15,345.0,28.5,1.05,9.6,63.5,156.78,102.96
2018,12,8,16,30,206.0,19.0,1.1,9.1,28.0,81.71,0.0
2018,12,8,16,45,103.0,9.5,1.15,8.65,14.0,30.67,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.75,4.6,4.0,3.81,0.0
2018,12,9,7,30,0.0,8.0,0.7,4.8,8.0,7.41,0.0
2018,12,9,7,45,0.0,17.5,0.7,4.95,17.5,16.23,6.72
2018,12,9,8,0,0.0,27.0,0.7,5.1,27.0,25.07,15.79
2018,12,9,8,15,0.0,37.0,0.9,5.4,37.0,34.38,24.32
2018,12,9,8,30,0.0,47.0,1.1,5.7,47.0,43.91,32.92
2018,12,9,8,45,0.5,60.0,1.3,6.05,60.0,57.08,44.59
2018,12,9,9,0,1.0,73.0,1.5,6.4,73.0,70.33,56.21
2018,12,9,9,15,2.5,87.0,1.5,6.7,87.5,85.36,69.25
2018,12,9,9,30,4.0,101.0,1.5,7.0,102.0,100.59,82.3
2018,12,9,9,45,8.5,107.0,1.55,7.35,110.0,109.28,89.69
2018,12,9,10,0,13.0,113.0,1.6,7.7,118.0,118.37,97.37
2018,12,9,10,15,9.5,98.0,1.6,7.9,102.0,99.89,81.29
2018,12,9,10,30,6.0,83.0,1.6,8.1,86.0,82.02,65.74
2018,12,9,10,45,4.0,80.5,1.65,8.3,82.5,78.02,62.13
2018,12,9,11,0,2.0,78.0,1.7,8.5,79.0,74.18,58.66
2018,12,9,11,15,2.0,90.0,1.85,8.5,91.0,85.83,68.59
2018,12,9,11,30,2.0,102.0,2.0,8.5,103.0,97.86,78.8
2018,12,9,11,45,1.0,74.0,2.1,8.5,74.5,69.69,54.65
2018,12,9,12,0,0.0,46.0,2.2,8.5,46.0,42.76,31.45
2018,12,9,12,15,0.5,70.0,2.2,8.45,70.0,65.55,51.14
2018,12,9,12,30,1.0,94.0,2.2,8.4,94.0,88.99,71.25
2018,12,9,12,45,4.0,118.0,2.25,8.35,119.5,115.94,94.37
2018,12,9,13,0,7.0,142.0,2.3,8.3,145.0,143.86,118.18
2018,12,9,13,15,3.5,107.0,2.2,8.25,108.5,104.44,84.66
2018,12,9,13,30,0.0,72.0,2.1,8.2,72.0,67.0,52.57
2018,12,9,13,45,10.0,75.0,2.05,8.15,79.0,77.03,61.71
2018,12,9,14,0,20.0,78.0,2.0,8.1,86.0,90.86,74.01
2018,12,9,14,15,12.0,85.5,1.9,7.95,90.0,88.85,72.09
2018,12,9,14,30,4.0,93.0,1.8,7.8,94.0,91.92,74.61
2018,12,9,14,45,7.5,77.5,1.65,7.65,79.5,78.13,62.82
2018,12,9,15,0,11.0,62.0,1.5,7.5,65.0,64.19,50.77
2018,12,9,15,15,5.5,57.0,1.5,7.5,58.5,56.41,43.78
2018,12,9,15,30,0.0,52.0,1.5,7.5,52.0,49.28,37.3
2018,12,9,15,45,0.0,36.5,1.15,6.95,36.5,33.91,23.72
2018,12,9,16,0,0.0,21.0,0.8,6.4,21.0,19.48,10.94
2018,12,9,16,15,5.0,14.5,0.8,6.15,14.5,15.19,5.84
2018,12,9,16,30,10.0,8.0,0.8,5.9,8.0,11.02,0.0
2018,12,9,16,45,5.0,4.0,0.75,5.7,4.0,4.87,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,7,15,6.5,1.0,1.25,4.65,1.5,2.31,0.0
2018,12,10,7,30,13.0,2.0,1.4,5.0,3.0,5.27,0.0
2018,12,10,7,45,20.5,12.0,1.6,5.3,14.0,19.44,8.43
2018,12,10,8,0,28.0,22.0,1.8,5.6,25.0,34.42,23.22
2018,12,10,8,15,47.5,35.0,1.95,6.0,43.5,58.43,44.71
2018,12,10,8,30,67.0,48.0,2.1,6.4,62.0,84.15,67.84
2018,12,10,8,45,33.5,33.5,2.25,6.8,40.5,52.68,40.91
2018,12,10,9,0,0.0,19.0,2.4,7.2,19.0,17.61,9.87
2018,12,10,9,15,0.5,51.5,2.6,7.8,51.5,48.15,36.64
2018,12,10,9,30,1.0,84.0,2.8,8.4,84.0,80.54,64.62
2018,12,10,9,45,0.5,95.0,2.95,9.0,95.0,91.21,73.54
2018,12,10,10,0,0.0,106.0,3.1,9.6,106.0,101.92,82.41
2018,12,10,10,15,0.0,108.0,3.15,10.1,108.0,103.5,83.48
2018,12,10,10,30,0.0,110.0,3.2,10.6,110.0,105.2,84.64
2018,12,10,10,45,0.0,104.0,3.25,11.1,104.0,98.69,78.87
2018,12,10,11,0,0.0,98.0,3.3,11.6,98.0,92.39,73.32
2018,12,10,11,15,16.5,137.5,3.25,11.95,145.5,146.46,119.23
2018,12,10,11,30,33.0,177.0,3.2,12.3,193.0,213.79,175.23
2018,12,10,11,45,102.5,179.5,3.15,12.65,229.5,285.76,236.01
2018,12,10,12,0,172.0,182.0,3.1,13.0,266.0,345.59,285.91
2018,12,10,12,15,321.5,172.0,3.05,13.15,327.5,468.07,386.77
2018,12,10,12,30,471.0,162.0,3.0,13.3,389.0,589.36,483.09
2018,12,10,12,45,684.0,111.5,3.0,13.5,432.5,701.4,570.46
2018,12,10,13,0,897.0,61.0,3.0,13.7,476.0,787.08,633.64
2018,12,10,13,15,890.0,60.0,3.0,13.75,458.5,765.27,617.26
2018,12,10,13,30,883.0,59.0,3.0,13.8,441.0,740.49,599.52
2018,12,10,13,45,871.0,57.5,2.95,13.85,416.5,708.64,576.16
2018,12,10,14,0,859.0,56.0,2.9,13.9,392.0,674.42,550.87
2018,12,10,14,15,840.0,54.0,2.7,13.75,361.0,632.78,519.36
2018,12,10,14,30,821.0,52.0,2.5,13.6,330.0,589.72,484.89
2018,12,10,14,45,794.0,50.0,2.35,13.45,295.0,545.18,448.11
2018,12,10,15,0,767.0,48.0,2.2,13.3,260.0,495.6,406.42
2018,12,10,15,15,724.5,44.5,2.2,13.3,220.5,436.41,356.08
2018,12,10,15,30,682.0,41.0,2.2,13.3,181.0,379.11,305.63
2018,12,10,15,45,613.5,37.0,1.6,11.7,141.5,312.68,247.1
2018,12,10,16,0,545.0,33.0,1.0,10.1,102.0,251.3,190.82
2018,12,10,16,15,412.5,25.5,1.1,9.65,66.5,171.9,112.9
2018,12,10,16,30,280.0,18.0,1.2,9.2,31.0,100.97,0.0
2018,12,10,16,45,140.0,9.0,1.25,8.75,15.5,38.27,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,11,7,15,128.5,8.5,1.45,1.0,13.5,34.62,0.0
2018,12,11,7,30,257.0,17.0,1.7,1.8,27.0,82.14,0.0
2018,12,11,7,45,402.0,24.0,1.9,2.6,62.5,163.23,104.34
2018,12,11,8,0,547.0,31.0,2.1,3.4,98.0,246.44,191.8
2018,12,11,8,15,617.0,35.5,2.15,4.05,138.0,308.6,251.04
2018,12,11,8,30,687.0,40.0,2.2,4.7,178.0,376.15,312.67
2018,12,11,8,45,730.5,43.5,2.25,5.4,217.5,434.09,364.72
2018,12,11,9,0,774.0,47.0,2.3,6.1,257.0,494.04,416.53
2018,12,11,9,15,799.0,50.0,2.2,6.75,292.5,544.05,458.03
2018,12,11,9,30,824.0,53.0,2.1,7.4,328.0,589.01,494.01
2018,12,11,9,45,840.5,55.5,2.0,8.1,359.0,631.35,526.3
2018,12,11,10,0,857.0,58.0,1.9,8.8,390.0,672.13,554.64
2018,12,11,10,15,869.0,60.0,1.8,9.35,415.0,707.2,578.21
2018,12,11,10,30,881.0,62.0,1.7,9.9,440.0,739.93,599.51
2018,12,11,10,45,888.5,63.0,1.6,10.5,458.0,765.37,614.91
2018,12,11,11,0,896.0,64.0,1.5,11.1,476.0,787.88,627.97
2018,12,11,11,15,873.0,70.0,1.55,11.6,479.5,789.37,627.69
2018,12,11,11,30,850.0,76.0,1.6,12.1,483.0,793.76,629.85
2018,12,11,11,45,877.5,70.5,1.65,12.6,494.0,807.52,638.82
2018,12,11,12,0,905.0,65.0,1.7,13.1,505.0,824.86,650.3
2018,12,11,12,15,904.0,64.5,1.7,13.35,501.5,821.92,647.47
2018,12,11,12,30,903.0,64.0,1.7,13.6,498.0,815.52,642.57
2018,12,11,12,45,899.0,62.5,1.75,13.8,486.5,802.02,633.39
2018,12,11,13,0,895.0,61.0,1.8,14.0,475.0,785.22,621.97
2018,12,11,13,15,885.5,60.5,1.8,14.05,456.5,762.28,606.04
2018,12,11,13,30,876.0,60.0,1.8,14.1,438.0,736.48,588.05
2018,12,11,13,45,862.0,58.5,1.8,14.15,413.0,703.47,564.66
2018,12,11,14,0,848.0,57.0,1.8,14.2,388.0,668.21,539.43
2018,12,11,14,15,827.5,55.0,1.6,14.0,357.0,626.01,507.75
2018,12,11,14,30,807.0,53.0,1.4,13.8,326.0,582.53,473.21
2018,12,11,14,45,777.0,51.0,1.2,13.65,290.5,536.78,435.59
2018,12,11,15,0,747.0,49.0,1.0,13.5,255.0,486.27,393.45
2018,12,11,15,15,704.0,45.5,1.0,13.5,216.5,427.71,344.82
2018,12,11,15,30,661.0,42.0,1.0,13.5,178.0,371.1,296.07
2018,12,11,15,45,590.5,37.5,0.7,12.75,138.5,304.23,237.63
2018,12,11,16,0,520.0,33.0,0.4,12.0,99.0,242.71,181.98
2018,12,11,16,15,358.0,25.0,0.5,11.45,62.5,158.74,103.6
2018,12,11,16,30,196.0,17.0,0.6,10.9,26.0,78.28,0.0
2018,12,11,16,45,98.0,8.5,0.7,10.4,13.0,29.0,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,6.0,2.85,5.35,8.0,5.72,0.0
2018,12,12,7,30,97.0,12.0,3.1,5.5,16.0,36.12,0.0
2018,12,12,7,45,207.0,23.5,3.35,5.65,44.5,105.04,63.97
2018,12,12,8,0,317.0,35.0,3.6,5.8,73.0,170.66,132.0
2018,12,12,8,15,326.0,38.0,3.55,6.25,90.0,194.2,157.61
2018,12,12,8,30,335.0,41.0,3.5,6.7,107.0,217.67,181.4
2018,12,12,8,45,264.5,55.0,3.5,7.2,114.0,210.17,177.49
2018,12,12,9,0,194.0,69.0,3.5,7.7,121.0,190.1,161.28
2018,12,12,9,15,355.0,80.5,3.55,8.3,192.0,316.88,270.8
2018,12,12,9,30,516.0,92.0,3.6,8.9,263.0,449.34,381.74
2018,12,12,9,45,639.5,83.5,3.65,9.55,316.0,539.83,455.85
2018,12,12,10,0,763.0,75.0,3.7,10.2,369.0,632.05,529.6
2018,12,12,10,15,830.0,67.0,3.7,10.7,406.0,692.44,574.53
2018,12,12,10,30,897.0,59.0,3.7,11.2,443.0,746.72,614.02
2018,12,12,10,45,908.0,59.0,3.7,11.75,462.0,773.97,632.36
2018,12,12,11,0,919.0,59.0,3.7,12.3,481.0,798.36,648.58
2018,12,12,11,15,925.0,59.0,3.8,12.65,492.5,815.72,660.49
2018,12,12,11,30,931.0,59.0,3.9,13.0,504.0,829.75,670.03
2018,12,12,11,45,934.5,58.5,4.0,13.35,508.5,837.66,675.17
2018,12,12,12,0,938.0,58.0,4.1,13.7,513.0,842.03,677.84
2018,12,12,12,15,935.5,59.0,4.15,13.9,510.0,839.86,676.0
2018,12,12,12,30,933.0,60.0,4.2,14.1,507.0,834.13,671.71
2018,12,12,12,45,925.5,61.0,4.3,14.3,496.0,820.89,662.41
2018,12,12,13,0,918.0,62.0,4.4,14.5,485.0,804.32,650.79
2018,12,12,13,15,910.5,60.5,4.35,14.5,467.0,781.36,633.97
2018,12,12,13,30,903.0,59.0,4.3,14.5,449.0,755.37,614.91
2018,12,12,13,45,850.5,62.5,4.25,14.45,413.0,700.38,573.78
2018,12,12,14,0,798.0,66.0,4.2,14.4,377.0,650.43,536.17
2018,12,12,14,15,759.0,64.5,3.9,14.15,341.5,597.74,495.01
2018,12,12,14,30,720.0,63.0,3.6,13.9,306.0,545.07,452.23
2018,12,12,14,45,751.5,55.0,3.3,13.6,284.5,527.03,436.53
2018,12,12,15,0,783.0,47.0,3.0,13.3,263.0,504.29,415.78
2018,12,12,15,15,665.0,50.0,3.0,13.3,214.5,413.6,339.6
2018,12,12,15,30,547.0,53.0,3.0,13.3,166.0,334.27,271.41
2018,12,12,15,45,433.5,46.0,2.3,11.45,123.0,251.86,201.01
2018,12,12,16,0,320.0,39.0,1.6,9.6,80.0,179.56,138.1
2018,12,12,16,15,310.0,29.0,1.6,9.0,56.5,148.17,98.97
2018,12,12,16,30,300.0,19.0,1.6,8.4,33.0,108.05,0.0
2018,12,12,16,45,150.0,9.5,1.55,7.75,16.5,41.23,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,13,7,15,114.0,8.0,1.25,3.85,12.0,0.0,0.0
2018,12,13,7,30,228.0,16.0,1.3,4.4,24.0,72.82,0.0
2018,12,13,7,45,372.0,23.5,1.35,4.95,58.0,150.78,89.22
2018,12,13,8,0,516.0,31.0,1.4,5.5,92.0,232.94,178.24
2018,12,13,8,15,589.5,36.5,1.65,6.1,132.0,295.91,237.76
2018,12,13,8,30,663.0,42.0,1.9,6.7,172.0,364.74,300.12
2018,12,13,8,45,708.5,45.0,2.2,7.3,211.0,422.03,351.93
2018,12,13,9,0,754.0,48.0,2.5,7.9,250.0,481.49,403.99
2018,12,13,9,15,784.5,51.0,2.6,8.55,286.5,533.93,448.2
2018,12,13,9,30,815.0,54.0,2.7,9.2,323.0,586.51,491.07
2018,12,13,9,45,836.0,55.5,2.8,9.85,354.5,625.64,522.32
2018,12,13,10,0,857.0,57.0,2.9,10.5,386.0,668.18,553.81
2018,12,13,10,15,871.0,58.5,2.95,10.9,411.5,704.16,579.82
2018,12,13,10,30,885.0,60.0,3.0,11.3,437.0,737.91,603.85
2018,12,13,10,45,894.5,61.0,3.05,11.7,456.0,765.12,622.75
2018,12,13,11,0,904.0,62.0,3.1,12.1,475.0,789.47,639.46
2018,12,13,11,15,909.5,62.0,3.15,12.4,486.5,806.33,650.83
2018,12,13,11,30,915.0,62.0,3.2,12.7,498.0,819.9,659.91
2018,12,13,11,45,917.0,62.0,3.25,13.0,502.5,827.25,664.53
2018,12,13,12,0,919.0,62.0,3.3,13.3,507.0,831.11,666.76
2018,12,13,12,15,916.0,62.5,3.35,13.45,503.5,828.03,664.44
2018,12,13,12,30,913.0,63.0,3.4,13.6,500.0,821.46,659.75
2018,12,13,12,45,906.0,64.0,3.4,13.75,489.5,808.91,650.52
2018,12,13,13,0,899.0,65.0,3.4,13.9,479.0,793.09,639.02
2018,12,13,13,15,890.0,64.0,3.35,13.9,461.0,770.06,622.35
2018,12,13,13,30,881.0,63.0,3.3,13.9,443.0,744.13,603.54
2018,12,13,13,45,867.0,61.5,3.25,13.9,418.0,711.21,579.41
2018,12,13,14,0,853.0,60.0,3.2,13.9,393.0,676.02,553.4
2018,12,13,14,15,832.0,58.5,3.0,13.7,362.0,639.28,525.66
2018,12,13,14,30,811.0,57.0,2.8,13.5,331.0,595.69,490.52
2018,12,13,14,45,780.0,55.0,2.55,13.25,295.5,544.48,448.47
2018,12,13,15,0,749.0,53.0,2.3,13.0,260.0,493.31,405.37
2018,12,13,15,15,704.5,49.5,2.3,13.0,221.0,433.86,354.81
2018,12,13,15,30,660.0,46.0,2.3,13.0,182.0,376.38,304.25
2018,12,13,15,45,586.0,40.5,1.75,11.15,141.5,306.77,243.67
2018,12,13,16,0,512.0,35.0,1.2,9.3,101.0,242.82,185.9
2018,12,13,16,15,378.0,27.5,1.2,8.8,66.0,168.94,113.1
2018,12,13,16,30,244.0,20.0,1.2,8.3,31.0,94.45,0.0
2018,12,13,16,45,122.0,10.0,1.25,7.75,15.5,35.86,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,7,15,9.0,2.5,1.45,6.9,3.0,0.0,0.0
2018,12,14,7,30,18.0,5.0,1.5,7.3,6.0,9.28,0.0
2018,12,14,7,45,9.0,8.5,1.55,7.7,9.0,11.68,1.84
2018,12,14,8,0,0.0,12.0,1.6,8.1,12.0,11.11,3.63
2018,12,14,8,15,0.0,15.0,1.75,8.75,15.0,13.89,6.28
2018,12,14,8,30,0.0,18.0,1.9,9.4,18.0,16.68,8.81
2018,12,14,8,45,0.0,20.5,2.1,10.05,20.5,19.0,10.89
2018,12,14,9,0,0.0,23.0,2.3,10.7,23.0,21.32,12.92
2018,12,14,9,15,7.0,65.5,2.6,11.25,68.0,65.43,51.13
2018,12,14,9,30,14.0,108.0,2.9,11.8,113.0,114.96,93.38
2018,12,14,9,45,7.5,80.5,3.2,12.35,83.0,80.8,63.94
2018,12,14,10,0,1.0,53.0,3.5,12.9,53.0,49.95,37.29
2018,12,14,10,15,0.5,62.0,3.65,13.1,62.0,58.02,44.09
2018,12,14,10,30,0.0,71.0,3.8,13.3,71.0,66.07,50.81
2018,12,14,10,45,1.5,108.5,3.95,13.5,109.0,104.6,83.27
2018,12,14,11,0,3.0,146.0,4.1,13.7,147.0,145.34,117.18
2018,12,14,11,15,28.5,138.5,4.1,13.8,152.0,165.31,134.58
2018,12,14,11,30,54.0,131.0,4.1,13.9,157.0,177.34,145.41
2018,12,14,11,45,204.0,155.0,4.15,14.0,253.5,351.32,292.04
2018,12,14,12,0,354.0,179.0,4.2,14.1,350.0,502.91,415.39
2018,12,14,12,15,263.0,178.0,4.2,14.15,304.5,427.47,352.92
2018,12,14,12,30,172.0,177.0,4.2,14.2,259.0,338.42,279.58
2018,12,14,12,45,186.5,174.5,4.2,14.3,262.0,345.64,286.07
2018,12,14,13,0,201.0,172.0,4.2,14.4,265.0,351.95,291.53
2018,12,14,13,15,243.5,163.5,4.15,14.4,271.5,383.84,318.21
2018,12,14,13,30,286.0,155.0,4.1,14.4,278.0,400.54,332.58
2018,12,14,13,45,378.0,137.0,4.05,14.4,290.0,451.61,375.18
2018,12,14,14,0,470.0,119.0,4.0,14.4,302.0,483.63,402.02
2018,12,14,14,15,354.5,120.0,3.85,14.25,252.0,393.22,327.42
2018,12,14,14,30,239.0,121.0,3.7,14.1,202.0,298.17,248.36
2018,12,14,14,45,157.0,106.0,3.55,13.95,157.0,213.48,177.21
2018,12,14,15,0,75.0,91.0,3.4,13.8,112.0,144.73,118.33
2018,12,14,15,15,37.5,73.0,3.4,13.8,83.5,94.67,75.36
2018,12,14,15,30,0.0,55.0,3.4,13.8,55.0,52.55,39.08
2018,12,14,15,45,0.0,43.0,2.8,12.85,43.0,40.7,28.83
2018,12,14,16,0,0.0,31.0,2.2,11.9,31.0,28.81,18.37
2018,12,14,16,15,10.0,21.0,2.1,11.6,21.5,23.68,12.08
2018,12,14,16,30,20.0,11.0,2.0,11.3,12.0,17.32,0.0
2018,12,14,16,45,10.0,5.5,1.95,11.0,6.0,7.41,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,7,15,13.5,5.5,0.8,8.0,6.0,0.0,0.0
2018,12,15,7,30,27.0,11.0,0.8,8.3,12.0,17.2,0.0
2018,12,15,7,45,34.0,25.5,0.8,8.6,28.5,41.61,19.78
2018,12,15,8,0,41.0,40.0,0.8,8.9,45.0,63.68,46.38
2018,12,15,8,15,53.0,56.5,0.95,9.3,65.0,89.1,69.57
2018,12,15,8,30,65.0,73.0,1.1,9.7,85.0,115.46,93.05
2018,12,15,8,45,85.0,88.0,1.25,10.1,108.0,144.81,118.82
2018,12,15,9,0,105.0,103.0,1.4,10.5,131.0,175.9,145.77
2018,12,15,9,15,210.0,105.5,1.45,11.05,171.0,251.14,209.97
2018,12,15,9,30,315.0,108.0,1.5,11.6,211.0,337.31,281.62
2018,12,15,9,45,271.5,121.5,1.55,12.1,216.5,324.65,270.44
2018,12,15,10,0,228.0,135.0,1.6,12.6,222.0,319.51,265.27
2018,12,15,10,15,202.0,157.5,1.6,13.2,238.5,323.2,267.01
2018,12,15,10,30,176.0,180.0,1.6,13.8,255.0,336.03,275.65
2018,12,15,10,45,137.0,182.5,1.55,14.4,242.5,312.35,254.95
2018,12,15,11,0,98.0,185.0,1.5,15.0,230.0,274.8,223.38
2018,12,15,11,15,78.0,190.5,1.45,15.25,227.0,266.35,215.75
2018,12,15,11,30,58.0,196.0,1.4,15.5,224.0,257.32,207.52
2018,12,15,11,45,144.0,196.5,1.35,15.75,266.0,340.19,275.34
2018,12,15,12,0,230.0,197.0,1.3,16.0,308.0,424.21,341.62
2018,12,15,12,15,244.0,198.5,1.3,16.15,315.5,437.14,351.02
2018,12,15,12,30,258.0,200.0,1.3,16.3,323.0,449.1,360.17
2018,12,15,12,45,269.5,195.0,1.3,16.45,321.0,449.95,360.96
2018,12,15,13,0,281.0,190.0,1.3,16.6,319.0,449.6,360.92
2018,12,15,13,15,223.5,182.5,1.25,16.6,282.5,391.9,315.45
2018,12,15,13,30,166.0,175.0,1.2,16.6,246.0,323.51,261.48
2018,12,15,13,45,106.0,163.0,1.1,16.55,207.5,262.23,211.99
2018,12,15,14,0,46.0,151.0,1.0,16.5,169.0,193.3,155.54
2018,12,15,14,15,66.5,131.5,0.9,16.4,155.0,183.29,148.37
2018,12,15,14,30,87.0,112.0,0.8,16.3,141.0,181.09,147.04
2018,12,15,14,45,92.5,101.0,0.65,16.2,129.0,168.99,137.0
2018,12,15,15,0,98.0,90.0,0.5,16.1,117.0,156.35,126.28
2018,12,15,15,15,105.5,84.5,0.5,16.1,109.5,151.17,121.38
2018,12,15,15,30,113.0,79.0,0.5,16.1,102.0,145.76,115.74
2018,12,15,15,45,92.0,63.0,0.65,14.95,79.0,113.83,88.55
2018,12,15,16,0,71.0,47.0,0.8,13.8,56.0,83.74,62.38
2018,12,15,16,15,57.0,32.0,0.9,13.2,37.5,59.19,37.84
2018,12,15,16,30,43.0,17.0,1.0,12.6,19.0,34.04,0.0
2018,12,15,16,45,21.5,8.5,1.1,12.0,9.5,12.8,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,8.85,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.4,2.0,1.91,0.0
2018,12,16,7,45,0.0,4.5,1.45,9.9,4.5,4.16,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.4,7.0,6.48,0.0
2018,12,16,8,15,0.0,8.5,1.8,10.8,8.5,7.87,1.04
2018,12,16,8,30,0.0,10.0,2.1,11.2,10.0,9.26,2.31
2018,12,16,8,45,0.0,15.5,2.35,11.6,15.5,14.36,6.77
2018,12,16,9,0,0.0,21.0,2.6,12.0,21.0,19.47,11.21
2018,12,16,9,15,0.0,38.5,2.65,12.35,38.5,35.74,25.27
2018,12,16,9,30,0.0,56.0,2.7,12.7,56.0,52.06,39.23
2018,12,16,9,45,0.0,50.0,2.75,13.0,50.0,46.46,34.34
2018,12,16,10,0,0.0,44.0,2.8,13.3,44.0,40.87,29.47
2018,12,16,10,15,0.0,41.0,2.95,13.55,41.0,38.08,27.02
2018,12,16,10,30,0.0,38.0,3.1,13.8,38.0,35.29,24.57
2018,12,16,10,45,0.0,35.5,3.25,14.05,35.5,32.97,22.53
2018,12,16,11,0,0.0,33.0,3.4,14.3,33.0,30.65,20.5
2018,12,16,11,15,0.0,35.0,3.3,14.35,35.0,32.51,22.06
2018,12,16,11,30,0.0,37.0,3.2,14.4,37.0,34.37,23.62
2018,12,16,11,45,0.5,51.0,3.15,14.45,51.0,47.82,35.01
2018,12,16,12,0,1.0,65.0,3.1,14.5,65.0,61.29,46.37
2018,12,16,12,15,1.5,75.0,3.0,14.45,75.5,71.03,54.59
2018,12,16,12,30,2.0,85.0,2.9,14.4,86.0,80.86,62.89
2018,12,16,12,45,1.0,70.5,2.85,14.4,71.0,66.4,50.72
2018,12,16,13,0,0.0,56.0,2.8,14.4,56.0,52.07,38.63
2018,12,16,13,15,0.0,60.0,2.85,14.35,60.0,55.8,41.84
2018,12,16,13,30,0.0,64.0,2.9,14.3,64.0,59.53,45.06
2018,12,16,13,45,0.0,58.0,2.9,14.25,58.0,53.93,40.38
2018,12,16,14,0,0.0,52.0,2.9,14.2,52.0,48.33,35.68
2018,12,16,14,15,0.0,48.0,2.95,14.1,48.0,44.6,32.57
2018,12,16,14,30,0.0,44.0,3.0,14.0,44.0,40.87,29.44
2018,12,16,14,45,0.0,32.0,3.0,13.85,32.0,29.69,19.9
2018,12,16,15,0,0.0,20.0,3.0,13.7,20.0,18.54,10.32
2018,12,16,15,15,0.0,14.0,3.0,13.7,14.0,12.97,5.5
2018,12,16,15,30,0.0,8.0,3.0,13.7,8.0,7.4,0.68
2018,12,16,15,45,0.0,7.0,2.85,13.3,7.0,6.48,0.0
2018,12,16,16,0,0.0,6.0,2.7,12.9,6.0,5.55,0.0
2018,12,16,16,15,4.5,5.0,2.7,12.8,5.0,6.14,0.0
2018,12,16,16,30,9.0,4.0,2.7,12.7,4.0,6.45,0.0
2018,12,16,16,45,4.5,2.0,2.7,12.6,2.0,2.9,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.25,6.75,9.0,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.3,7.5,18.0,53.04,0.0
2018,12,17,7,45,316.0,21.0,1.3,8.2,49.0,130.17,61.85
2018,12,17,8,0,466.0,29.0,1.3,8.9,80.0,209.27,155.64
2018,12,17,8,15,559.5,34.0,1.45,9.45,121.0,276.6,218.13
2018,12,17,8,30,653.0,39.0,1.6,10.0,162.0,351.83,284.65
2018,12,17,8,45,701.0,41.5,1.75,10.55,200.5,408.99,335.55
2018,12,17,9,0,749.0,44.0,1.9,11.1,239.0,468.61,386.88
2018,12,17,9,15,775.0,48.0,1.85,11.55,275.0,519.47,428.98
2018,12,17,9,30,801.0,52.0,1.8,12.0,311.0,570.21,469.38
2018,12,17,9,45,817.5,55.0,1.7,12.4,342.0,608.03,498.39
2018,12,17,10,0,834.0,58.0,1.6,12.8,373.0,649.02,527.64
2018,12,17,10,15,848.5,59.5,1.6,13.1,398.5,684.95,552.81
2018,12,17,10,30,863.0,61.0,1.6,13.4,424.0,718.79,576.09
2018,12,17,10,45,872.5,61.5,1.6,13.75,442.5,745.22,593.61
2018,12,17,11,0,882.0,62.0,1.6,14.1,461.0,768.89,609.07
2018,12,17,11,15,887.5,62.5,1.6,14.25,473.0,786.47,620.58
2018,12,17,11,30,893.0,63.0,1.6,14.4,485.0,800.86,629.93
2018,12,17,11,45,895.0,63.0,1.6,14.6,489.5,808.5,634.48
2018,12,17,12,0,897.0,63.0,1.6,14.8,494.0,812.74,636.81
2018,12,17,12,15,838.5,76.0,1.65,14.85,477.0,787.89,619.56
2018,12,17,12,30,780.0,89.0,1.7,14.9,460.0,752.51,594.98
2018,12,17,12,45,599.0,125.0,1.7,15.0,406.5,648.28,519.13
2018,12,17,13,0,418.0,161.0,1.7,15.1,353.0,535.31,431.71
2018,12,17,13,15,319.5,163.0,1.75,15.0,306.5,441.82,359.74
2018,12,17,13,30,221.0,165.0,1.8,14.9,260.0,364.57,298.03
2018,12,17,13,45,195.0,149.0,1.8,14.85,229.5,321.26,263.83
2018,12,17,14,0,169.0,133.0,1.8,14.8,199.0,267.54,220.64
2018,12,17,14,15,194.5,131.0,1.6,14.4,201.5,288.69,238.31
2018,12,17,14,30,220.0,129.0,1.4,14.0,204.0,296.7,244.81
2018,12,17,14,45,162.5,105.5,1.2,13.6,157.5,225.96,186.28
2018,12,17,15,0,105.0,82.0,1.0,13.2,111.0,150.56,123.25
2018,12,17,15,15,52.5,62.5,1.0,13.2,77.0,96.61,77.16
2018,12,17,15,30,0.0,43.0,1.0,13.2,43.0,39.95,28.5
2018,12,17,15,45,0.0,34.0,1.0,12.05,34.0,31.57,21.26
2018,12,17,16,0,0.0,25.0,1.0,10.9,25.0,23.2,13.84
2018,12,17,16,15,10.0,17.0,1.0,10.6,17.5,19.22,9.01
2018,12,17,16,30,20.0,9.0,1.0,10.3,10.0,15.01,0.0
2018,12,17,16,45,10.0,4.5,1.0,10.0,5.0,6.5,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,7,15,37.5,5.5,1.25,6.65,6.5,0.0,0.0
2018,12,18,7,30,75.0,11.0,1.2,7.3,13.0,28.71,0.0
2018,12,18,7,45,168.5,24.5,1.15,7.95,39.5,88.82,38.55
2018,12,18,8,0,262.0,38.0,1.1,8.6,66.0,150.6,112.18
2018,12,18,8,15,448.0,39.0,1.2,9.25,112.5,240.08,189.65
2018,12,18,8,30,634.0,40.0,1.3,9.9,159.0,343.33,277.35
2018,12,18,8,45,682.5,43.5,1.45,10.55,197.5,401.1,328.25
2018,12,18,9,0,731.0,47.0,1.6,11.2,236.0,461.47,379.85
2018,12,18,9,15,757.5,50.5,1.55,11.65,271.5,511.32,420.94
2018,12,18,9,30,784.0,54.0,1.5,12.1,307.0,561.12,460.42
2018,12,18,9,45,799.0,57.5,1.45,12.55,337.5,603.05,492.4
2018,12,18,10,0,814.0,61.0,1.4,13.0,368.0,643.47,521.64
2018,12,18,10,15,823.0,64.0,1.35,13.4,392.0,677.23,544.45
2018,12,18,10,30,832.0,67.0,1.3,13.8,416.0,708.65,565.15
2018,12,18,10,45,848.5,66.5,1.25,14.2,436.5,738.83,584.61
2018,12,18,11,0,865.0,66.0,1.2,14.6,457.0,760.11,597.45
2018,12,18,11,15,807.5,81.0,1.2,14.8,453.5,752.44,590.8
2018,12,18,11,30,750.0,96.0,1.2,15.0,450.0,737.25,579.27
2018,12,18,11,45,815.0,81.5,1.2,15.25,470.0,773.59,604.48
2018,12,18,12,0,880.0,67.0,1.2,15.5,490.0,803.8,624.58
2018,12,18,12,15,820.5,80.5,1.25,15.6,473.0,778.72,607.03
2018,12,18,12,30,761.0,94.0,1.3,15.7,456.0,743.0,582.52
2018,12,18,12,45,545.0,133.0,1.35,15.8,389.5,608.59,485.03
2018,12,18,13,0,329.0,172.0,1.4,15.9,323.0,465.33,374.58
2018,12,18,13,15,396.0,154.0,1.4,15.9,329.0,503.28,406.05
2018,12,18,13,30,463.0,136.0,1.4,15.9,335.0,524.04,423.05
2018,12,18,13,45,369.5,144.5,1.4,15.9,298.0,455.06,368.55
2018,12,18,14,0,276.0,153.0,1.4,15.9,261.0,378.2,307.74
2018,12,18,14,15,267.5,142.5,1.35,15.75,240.5,351.9,287.41
2018,12,18,14,30,259.0,132.0,1.3,15.6,220.0,325.41,266.25
2018,12,18,14,45,260.0,116.5,1.25,15.4,197.0,298.27,244.4
